Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,682.0,135.5,2.45,18.7,519.5,325.86,239.0
2018,2,1,12,0,659.0,145.0,2.5,19.0,521.0,364.13,273.78
2018,2,1,12,15,671.0,142.0,2.55,19.25,526.0,402.65,307.48
2018,2,1,12,30,683.0,139.0,2.6,19.5,531.0,440.59,340.15
2018,2,1,12,45,712.0,128.5,2.65,19.75,533.5,479.13,372.68
2018,2,1,13,0,741.0,118.0,2.7,20.0,536.0,517.42,404.57
2018,2,1,13,15,681.5,133.5,2.65,20.1,510.5,530.71,416.64
2018,2,1,13,30,622.0,149.0,2.6,20.2,485.0,537.86,423.51
2018,2,1,13,45,691.0,123.0,2.6,20.3,483.0,579.57,457.45
2018,2,1,14,0,760.0,97.0,2.6,20.4,481.0,618.36,488.94
2018,2,1,14,15,776.0,87.0,2.4,20.3,461.0,639.91,506.27
2018,2,1,14,30,792.0,77.0,2.2,20.2,441.0,658.75,521.39
2018,2,1,14,45,756.0,76.0,2.05,20.1,402.5,648.14,513.86
2018,2,1,15,0,720.0,75.0,1.9,20.0,364.0,633.59,503.45
2018,2,1,15,15,705.0,71.0,1.9,20.0,330.5,627.38,499.77
2018,2,1,15,30,690.0,67.0,1.9,20.0,297.0,618.06,493.45
2018,2,1,15,45,623.0,64.0,1.45,18.8,250.5,573.49,459.75
2018,2,1,16,0,556.0,61.0,1.0,17.6,204.0,522.19,419.76
2018,2,1,16,15,568.5,50.0,1.1,17.05,172.0,517.18,415.9
2018,2,1,16,30,581.0,39.0,1.2,16.5,140.0,503.12,402.48
2018,2,1,16,45,485.0,34.0,1.25,16.0,101.0,430.72,340.37
2018,2,1,17,0,389.0,29.0,1.3,15.5,62.0,351.78,245.67
2018,2,1,17,15,241.0,19.0,1.3,15.25,35.5,179.47,0.0
2018,2,1,17,30,93.0,9.0,1.3,15.0,9.0,7.68,0.0
2018,2,1,17,45,46.5,4.5,1.35,14.8,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,2.1,9.3,16.5,8.96,0.0
2018,2,2,7,30,250.0,21.0,2.4,10.0,33.0,17.78,0.0
2018,2,2,7,45,336.5,29.0,2.7,10.65,64.5,23.95,13.8
2018,2,2,8,0,423.0,37.0,3.0,11.3,96.0,30.1,20.78
2018,2,2,8,15,405.0,54.0,2.95,11.9,127.0,43.28,32.94
2018,2,2,8,30,387.0,71.0,2.9,12.5,158.0,53.31,42.15
2018,2,2,8,45,455.5,76.5,2.9,13.1,200.0,59.14,47.45
2018,2,2,9,0,524.0,82.0,2.9,13.7,242.0,62.47,50.37
2018,2,2,9,15,508.0,97.5,2.85,14.15,270.0,71.09,57.91
2018,2,2,9,30,492.0,113.0,2.8,14.6,298.0,80.64,66.14
2018,2,2,9,45,494.0,126.0,2.8,15.1,327.5,88.41,72.71
2018,2,2,10,0,496.0,139.0,2.8,15.6,357.0,95.97,79.01
2018,2,2,10,15,522.0,144.0,2.75,16.0,387.5,98.58,80.99
2018,2,2,10,30,548.0,149.0,2.7,16.4,418.0,121.6,84.19
2018,2,2,10,45,569.0,151.5,2.7,16.85,442.5,161.43,105.53
2018,2,2,11,0,590.0,154.0,2.7,17.3,467.0,204.81,137.12
2018,2,2,11,15,574.0,163.5,2.65,17.7,476.0,243.73,170.43
2018,2,2,11,30,558.0,173.0,2.6,18.1,485.0,282.34,204.79
2018,2,2,11,45,612.0,158.5,2.6,18.45,506.0,324.43,240.2
2018,2,2,12,0,666.0,144.0,2.6,18.8,527.0,367.45,276.73
2018,2,2,12,15,766.0,115.0,2.6,19.1,556.5,419.39,319.69
2018,2,2,12,30,866.0,86.0,2.6,19.4,586.0,477.64,367.53
2018,2,2,12,45,891.0,78.0,2.65,19.7,588.0,521.15,404.27
2018,2,2,13,0,916.0,70.0,2.7,20.0,590.0,563.73,439.7
2018,2,2,13,15,888.5,75.5,2.7,20.05,570.0,589.29,461.81
2018,2,2,13,30,861.0,81.0,2.7,20.1,550.0,610.57,480.19
2018,2,2,13,45,830.5,83.0,2.75,20.2,521.5,626.29,494.06
2018,2,2,14,0,800.0,85.0,2.8,20.3,493.0,634.26,501.93
2018,2,2,14,15,813.0,76.5,2.7,20.15,472.0,655.86,520.09
2018,2,2,14,30,826.0,68.0,2.6,20.0,451.0,674.56,535.35
2018,2,2,14,45,814.0,65.0,2.45,19.9,419.0,679.1,538.98
2018,2,2,15,0,802.0,62.0,2.3,19.8,387.0,680.2,540.14
2018,2,2,15,15,777.5,59.0,2.3,19.8,349.0,668.72,532.55
2018,2,2,15,30,753.0,56.0,2.3,19.8,311.0,653.88,522.27
2018,2,2,15,45,669.0,60.5,1.65,18.65,264.5,600.78,481.42
2018,2,2,16,0,585.0,65.0,1.0,17.5,218.0,550.77,441.26
2018,2,2,16,15,475.5,60.0,1.05,16.9,169.0,462.98,374.52
2018,2,2,16,30,366.0,55.0,1.1,16.3,120.0,370.89,300.69
2018,2,2,16,45,251.0,44.0,1.15,15.7,82.5,274.53,219.75
2018,2,2,17,0,136.0,33.0,1.2,15.1,45.0,166.2,118.97
2018,2,2,17,15,81.0,20.0,1.2,14.9,26.0,96.46,0.0
2018,2,2,17,30,26.0,7.0,1.2,14.7,7.0,23.19,0.0
2018,2,2,17,45,13.0,3.5,1.25,14.45,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,3,7,15,125.0,11.0,1.6,9.65,17.5,9.39,0.0
2018,2,3,7,30,250.0,22.0,1.8,10.6,35.0,18.63,0.0
2018,2,3,7,45,393.5,29.0,2.05,11.55,74.0,24.03,14.07
2018,2,3,8,0,537.0,36.0,2.3,12.5,113.0,32.3,22.65
2018,2,3,8,15,607.0,41.5,2.4,13.15,157.5,36.8,27.07
2018,2,3,8,30,677.0,47.0,2.5,13.8,202.0,41.35,31.34
2018,2,3,8,45,721.5,50.5,2.6,14.4,246.0,44.05,33.8
2018,2,3,9,0,766.0,54.0,2.7,15.0,290.0,46.8,36.2
2018,2,3,9,15,795.5,56.5,2.75,15.6,331.5,48.63,37.71
2018,2,3,9,30,825.0,59.0,2.8,16.2,373.0,50.49,39.2
2018,2,3,9,45,844.5,61.0,2.8,16.75,409.5,58.27,45.87
2018,2,3,10,0,864.0,63.0,2.8,17.3,446.0,60.2,47.35
2018,2,3,10,15,878.0,64.5,2.75,17.65,476.5,61.64,48.44
2018,2,3,10,30,892.0,66.0,2.7,18.0,507.0,93.57,52.23
2018,2,3,10,45,901.0,67.0,2.65,18.4,531.0,147.32,79.87
2018,2,3,11,0,910.0,68.0,2.6,18.8,555.0,201.15,119.49
2018,2,3,11,15,915.5,68.5,2.55,19.05,571.5,253.7,164.03
2018,2,3,11,30,921.0,69.0,2.5,19.3,588.0,305.5,210.24
2018,2,3,11,45,924.0,69.5,2.45,19.55,597.5,355.56,255.52
2018,2,3,12,0,927.0,70.0,2.4,19.8,607.0,404.2,299.11
2018,2,3,12,15,927.5,70.5,2.4,19.95,609.0,450.2,339.94
2018,2,3,12,30,928.0,71.0,2.4,20.1,611.0,494.18,378.17
2018,2,3,12,45,926.0,70.5,2.4,20.3,605.0,533.73,412.02
2018,2,3,13,0,924.0,70.0,2.4,20.5,599.0,570.67,443.01
2018,2,3,13,15,919.5,69.0,2.35,20.55,585.0,602.92,469.85
2018,2,3,13,30,915.0,68.0,2.3,20.6,571.0,632.09,493.8
2018,2,3,13,45,907.0,67.5,2.3,20.65,550.0,656.46,513.98
2018,2,3,14,0,899.0,67.0,2.3,20.7,529.0,677.46,531.38
2018,2,3,14,15,887.5,65.0,2.2,20.6,501.0,690.93,542.69
2018,2,3,14,30,876.0,63.0,2.1,20.5,473.0,700.79,550.27
2018,2,3,14,45,859.5,61.5,2.0,20.45,439.0,704.12,553.06
2018,2,3,15,0,843.0,60.0,1.9,20.4,405.0,703.91,553.32
2018,2,3,15,15,818.0,58.0,1.9,20.4,366.0,700.19,551.57
2018,2,3,15,30,793.0,56.0,1.9,20.4,327.0,686.44,542.3
2018,2,3,15,45,758.0,52.5,1.35,19.4,284.0,659.97,521.16
2018,2,3,16,0,723.0,49.0,0.8,18.4,241.0,630.53,495.98
2018,2,3,16,15,668.0,44.5,0.8,18.15,196.5,582.29,459.6
2018,2,3,16,30,613.0,40.0,0.8,17.9,152.0,532.07,419.53
2018,2,3,16,45,508.0,35.0,0.75,17.65,110.0,443.35,346.83
2018,2,3,17,0,403.0,30.0,0.7,17.4,68.0,366.49,265.14
2018,2,3,17,15,239.5,19.5,0.7,17.4,38.5,214.0,0.0
2018,2,3,17,30,76.0,9.0,0.7,17.4,9.0,58.22,0.0
2018,2,3,17,45,38.0,4.5,0.7,17.45,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,7,15,23.0,9.5,1.0,10.85,11.0,8.11,0.0
2018,2,4,7,30,46.0,19.0,1.0,11.5,22.0,15.03,0.0
2018,2,4,7,45,92.0,36.0,0.95,12.2,47.5,27.86,17.44
2018,2,4,8,0,138.0,53.0,0.9,12.9,73.0,40.42,29.79
2018,2,4,8,15,169.0,69.5,1.1,13.3,102.5,52.3,40.82
2018,2,4,8,30,200.0,86.0,1.3,13.7,132.0,63.89,51.39
2018,2,4,8,45,276.0,96.5,1.45,14.05,174.5,71.67,58.39
2018,2,4,9,0,352.0,107.0,1.6,14.4,217.0,76.74,62.84
2018,2,4,9,15,370.5,121.0,1.7,14.8,250.5,85.46,70.38
2018,2,4,9,30,389.0,135.0,1.8,15.2,284.0,93.93,77.58
2018,2,4,9,45,376.5,151.0,1.85,15.55,307.0,103.12,85.32
2018,2,4,10,0,364.0,167.0,1.9,15.9,330.0,116.68,96.76
2018,2,4,10,15,452.5,159.5,2.0,16.35,376.0,107.17,88.18
2018,2,4,10,30,541.0,152.0,2.1,16.8,422.0,125.61,86.25
2018,2,4,10,45,527.5,165.0,2.15,17.25,438.5,168.75,112.42
2018,2,4,11,0,514.0,178.0,2.2,17.7,455.0,210.48,144.52
2018,2,4,11,15,527.5,180.0,2.25,18.0,472.0,248.55,175.83
2018,2,4,11,30,541.0,182.0,2.3,18.3,489.0,287.36,209.14
2018,2,4,11,45,598.0,169.0,2.3,18.6,513.5,331.53,245.89
2018,2,4,12,0,655.0,156.0,2.3,18.9,538.0,376.92,283.94
2018,2,4,12,15,788.0,116.5,2.25,18.95,577.5,435.8,331.7
2018,2,4,12,30,921.0,77.0,2.2,19.0,617.0,499.26,383.28
2018,2,4,12,45,917.5,77.0,2.15,19.05,610.5,538.5,416.75
2018,2,4,13,0,914.0,77.0,2.1,19.1,604.0,575.06,447.41
2018,2,4,13,15,910.0,75.5,2.05,19.1,590.0,606.98,473.98
2018,2,4,13,30,906.0,74.0,2.0,19.1,576.0,635.87,497.71
2018,2,4,13,45,899.0,72.5,2.0,19.15,555.0,659.73,517.48
2018,2,4,14,0,892.0,71.0,2.0,19.2,534.0,680.23,534.5
2018,2,4,14,15,821.0,83.5,1.95,19.3,492.0,674.66,531.01
2018,2,4,14,30,750.0,96.0,1.9,19.4,450.0,661.23,521.71
2018,2,4,14,45,752.5,87.5,1.9,19.45,420.5,666.33,527.15
2018,2,4,15,0,755.0,79.0,1.9,19.5,391.0,671.5,531.79
2018,2,4,15,15,773.0,68.5,1.9,19.5,361.5,682.61,540.82
2018,2,4,15,30,791.0,58.0,1.9,19.5,332.0,690.32,547.09
2018,2,4,15,45,756.0,55.0,1.45,18.4,289.0,664.4,527.18
2018,2,4,16,0,721.0,52.0,1.0,17.3,246.0,635.45,503.78
2018,2,4,16,15,666.5,47.0,1.05,16.8,201.0,586.71,467.68
2018,2,4,16,30,612.0,42.0,1.1,16.3,156.0,535.9,427.63
2018,2,4,16,45,519.5,36.5,1.15,15.75,114.0,455.09,361.26
2018,2,4,17,0,427.0,31.0,1.2,15.2,72.0,385.98,288.05
2018,2,4,17,15,263.5,20.5,1.2,15.15,41.5,234.23,0.0
2018,2,4,17,30,100.0,10.0,1.2,15.1,11.0,75.35,0.0
2018,2,4,17,45,50.0,5.0,1.2,15.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,5,7,15,118.5,11.5,1.7,10.0,18.5,9.82,0.0
2018,2,5,7,30,237.0,23.0,1.9,10.7,37.0,19.34,0.0
2018,2,5,7,45,374.0,31.5,2.15,11.4,76.5,26.03,16.17
2018,2,5,8,0,511.0,40.0,2.4,12.1,116.0,32.81,23.24
2018,2,5,8,15,581.5,45.5,2.5,12.75,160.5,36.84,27.22
2018,2,5,8,30,652.0,51.0,2.6,13.4,205.0,44.54,34.26
2018,2,5,8,45,697.5,54.5,2.65,14.0,249.0,47.11,36.59
2018,2,5,9,0,743.0,58.0,2.7,14.6,293.0,49.74,38.87
2018,2,5,9,15,637.5,84.0,2.85,15.3,304.5,63.26,50.71
2018,2,5,9,30,532.0,110.0,3.0,16.0,316.0,80.38,65.52
2018,2,5,9,45,473.0,135.5,3.15,16.7,332.0,94.03,77.1
2018,2,5,10,0,414.0,161.0,3.3,17.4,348.0,108.63,89.36
2018,2,5,10,15,429.0,170.5,3.35,18.0,375.5,113.63,93.25
2018,2,5,10,30,444.0,180.0,3.4,18.6,403.0,140.0,99.3
2018,2,5,10,45,396.5,200.5,3.4,19.2,407.0,183.52,128.82
2018,2,5,11,0,349.0,221.0,3.4,19.8,411.0,217.05,156.04
2018,2,5,11,15,368.5,224.0,3.4,20.3,430.0,248.35,180.9
2018,2,5,11,30,388.0,227.0,3.4,20.8,449.0,281.17,208.0
2018,2,5,11,45,494.0,198.5,3.4,21.3,486.0,320.13,238.2
2018,2,5,12,0,600.0,170.0,3.4,21.8,523.0,370.01,277.98
2018,2,5,12,15,733.5,129.0,3.35,22.15,561.5,424.56,321.84
2018,2,5,12,30,867.0,88.0,3.3,22.5,600.0,487.27,372.32
2018,2,5,12,45,894.5,79.5,3.2,22.85,603.0,532.1,409.3
2018,2,5,13,0,922.0,71.0,3.1,23.2,606.0,576.17,444.95
2018,2,5,13,15,917.5,70.0,2.95,23.25,592.0,608.47,471.41
2018,2,5,13,30,913.0,69.0,2.8,23.3,578.0,637.71,494.96
2018,2,5,13,45,906.0,67.5,2.7,23.4,557.0,661.64,514.22
2018,2,5,14,0,899.0,66.0,2.6,23.5,536.0,682.18,530.64
2018,2,5,14,15,887.5,64.5,2.4,23.4,508.0,696.21,541.45
2018,2,5,14,30,876.0,63.0,2.2,23.3,480.0,706.66,548.84
2018,2,5,14,45,859.5,61.0,2.05,23.15,446.0,709.31,551.05
2018,2,5,15,0,843.0,59.0,1.9,23.0,412.0,708.38,550.71
2018,2,5,15,15,819.0,56.5,1.9,23.0,372.5,697.73,544.07
2018,2,5,15,30,795.0,54.0,1.9,23.0,333.0,690.87,540.01
2018,2,5,15,45,759.5,51.5,1.45,21.7,290.0,665.13,521.15
2018,2,5,16,0,724.0,49.0,1.0,20.4,247.0,636.45,498.75
2018,2,5,16,15,670.0,45.0,1.05,19.9,202.5,589.26,464.38
2018,2,5,16,30,616.0,41.0,1.1,19.4,158.0,540.06,426.18
2018,2,5,16,45,525.0,35.5,1.15,18.85,116.0,460.41,361.83
2018,2,5,17,0,434.0,30.0,1.2,18.3,74.0,391.59,292.7
2018,2,5,17,15,269.0,20.5,1.2,18.1,43.0,241.31,0.0
2018,2,5,17,30,104.0,11.0,1.2,17.9,12.0,79.2,0.0
2018,2,5,17,45,52.0,5.5,1.2,17.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,6,7,15,156.5,12.0,3.25,9.05,21.5,10.24,0.0
2018,2,6,7,30,313.0,24.0,3.4,9.7,43.0,20.31,1.03
2018,2,6,7,45,431.5,31.0,3.55,10.35,82.5,25.68,16.12
2018,2,6,8,0,550.0,38.0,3.7,11.0,122.0,34.0,24.44
2018,2,6,8,15,614.0,44.5,3.8,11.7,167.5,39.33,29.58
2018,2,6,8,30,678.0,51.0,3.9,12.4,213.0,44.65,34.51
2018,2,6,8,45,755.0,50.0,4.0,13.15,264.0,43.77,33.73
2018,2,6,9,0,832.0,49.0,4.1,13.9,315.0,48.19,37.6
2018,2,6,9,15,856.5,51.5,4.2,14.55,357.0,50.85,39.82
2018,2,6,9,30,881.0,54.0,4.3,15.2,399.0,53.41,41.92
2018,2,6,9,45,898.0,55.5,4.35,15.85,436.0,55.09,43.19
2018,2,6,10,0,915.0,57.0,4.4,16.5,473.0,56.7,44.39
2018,2,6,10,15,928.0,58.5,4.45,17.05,505.0,58.2,45.51
2018,2,6,10,30,941.0,60.0,4.5,17.6,537.0,97.99,51.86
2018,2,6,10,45,949.5,61.0,4.55,18.1,561.5,154.51,82.97
2018,2,6,11,0,958.0,62.0,4.6,18.6,586.0,211.03,125.9
2018,2,6,11,15,962.5,62.5,4.6,18.95,603.0,266.02,173.43
2018,2,6,11,30,967.0,63.0,4.6,19.3,620.0,320.11,222.39
2018,2,6,11,45,970.5,62.5,4.65,19.6,629.5,371.85,269.93
2018,2,6,12,0,974.0,62.0,4.7,19.9,639.0,422.09,315.73
2018,2,6,12,15,974.0,62.5,4.7,20.1,640.5,470.08,358.91
2018,2,6,12,30,974.0,63.0,4.7,20.3,642.0,515.88,399.3
2018,2,6,12,45,969.0,63.5,4.65,20.45,635.0,556.79,434.9
2018,2,6,13,0,964.0,64.0,4.6,20.6,628.0,594.78,467.31
2018,2,6,13,15,959.0,63.0,4.55,20.65,613.5,628.15,495.65
2018,2,6,13,30,954.0,62.0,4.5,20.7,599.0,658.28,520.94
2018,2,6,13,45,947.0,61.5,4.4,20.7,577.5,684.36,542.59
2018,2,6,14,0,940.0,61.0,4.3,20.7,556.0,706.99,561.34
2018,2,6,14,15,892.0,68.5,4.05,20.5,518.5,707.02,562.13
2018,2,6,14,30,844.0,76.0,3.8,20.3,481.0,708.16,563.55
2018,2,6,14,45,809.0,76.5,3.55,20.15,442.5,700.51,558.33
2018,2,6,15,0,774.0,77.0,3.3,20.0,404.0,688.76,550.07
2018,2,6,15,15,768.5,70.5,3.3,20.0,369.0,687.18,549.99
2018,2,6,15,30,763.0,64.0,3.3,20.0,334.0,682.3,547.18
2018,2,6,15,45,714.5,61.0,2.65,18.65,288.5,645.79,520.24
2018,2,6,16,0,666.0,58.0,2.0,17.3,243.0,606.24,489.75
2018,2,6,16,15,615.5,52.5,1.95,16.4,199.5,565.86,459.2
2018,2,6,16,30,565.0,47.0,1.9,15.5,156.0,518.67,421.2
2018,2,6,16,45,493.0,39.5,1.85,14.55,116.0,452.08,365.12
2018,2,6,17,0,421.0,32.0,1.8,13.6,76.0,386.01,298.9
2018,2,6,17,15,257.0,21.5,1.8,13.25,44.0,236.95,40.21
2018,2,6,17,30,93.0,11.0,1.8,12.9,12.0,72.12,0.0
2018,2,6,17,45,46.5,5.5,1.75,12.6,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,6,45,26.0,3.5,1.15,8.8,2.5,0.0,0.0
2018,2,7,7,0,52.0,7.0,1.1,9.0,5.0,0.0,0.0
2018,2,7,7,15,168.5,16.0,1.3,9.9,24.0,13.66,0.0
2018,2,7,7,30,285.0,25.0,1.5,10.8,43.0,21.08,3.64
2018,2,7,7,45,386.0,34.0,1.65,11.65,81.0,28.1,18.25
2018,2,7,8,0,487.0,43.0,1.8,12.5,119.0,35.1,25.32
2018,2,7,8,15,579.5,47.0,1.95,13.05,166.5,37.92,28.2
2018,2,7,8,30,672.0,51.0,2.1,13.6,214.0,44.54,34.27
2018,2,7,8,45,715.5,54.5,2.25,14.15,258.5,47.13,36.61
2018,2,7,9,0,759.0,58.0,2.4,14.7,303.0,49.77,38.89
2018,2,7,9,15,789.0,61.0,2.45,15.4,345.5,51.9,40.62
2018,2,7,9,30,819.0,64.0,2.5,16.1,388.0,54.04,42.32
2018,2,7,9,45,839.5,66.0,2.55,16.75,425.0,55.33,43.24
2018,2,7,10,0,860.0,68.0,2.6,17.4,462.0,63.75,50.38
2018,2,7,10,15,874.5,69.0,2.5,17.9,493.0,64.8,51.07
2018,2,7,10,30,889.0,70.0,2.4,18.4,524.0,104.58,57.45
2018,2,7,10,45,898.5,71.5,2.35,18.9,549.0,159.06,87.96
2018,2,7,11,0,908.0,73.0,2.3,19.4,574.0,213.71,129.28
2018,2,7,11,15,914.5,74.0,2.25,19.7,591.5,267.26,174.9
2018,2,7,11,30,921.0,75.0,2.2,20.0,609.0,320.19,221.83
2018,2,7,11,45,924.0,75.0,2.15,20.3,618.5,370.31,266.77
2018,2,7,12,0,927.0,75.0,2.1,20.6,628.0,418.99,309.84
2018,2,7,12,15,925.5,76.0,2.05,20.75,629.5,465.03,350.05
2018,2,7,12,30,924.0,77.0,2.0,20.9,631.0,508.88,387.44
2018,2,7,12,45,917.5,78.5,2.0,21.1,624.0,548.33,420.59
2018,2,7,13,0,911.0,80.0,2.0,21.3,617.0,584.92,450.7
2018,2,7,13,15,906.0,79.5,2.0,21.35,603.5,617.4,477.36
2018,2,7,13,30,901.0,79.0,2.0,21.4,590.0,646.84,501.24
2018,2,7,13,45,892.5,78.0,2.0,21.45,568.5,670.35,520.43
2018,2,7,14,0,884.0,77.0,2.0,21.5,547.0,690.46,536.89
2018,2,7,14,15,871.5,75.5,1.95,21.35,518.5,703.8,548.03
2018,2,7,14,30,859.0,74.0,1.9,21.2,490.0,719.56,560.15
2018,2,7,14,45,841.5,72.5,1.85,21.05,456.0,722.55,563.16
2018,2,7,15,0,824.0,71.0,1.8,20.9,422.0,721.85,563.68
2018,2,7,15,15,799.0,67.5,1.8,20.9,382.0,709.45,555.85
2018,2,7,15,30,774.0,64.0,1.8,20.9,342.0,693.49,545.31
2018,2,7,15,45,737.5,60.5,1.5,19.55,298.5,665.43,526.0
2018,2,7,16,0,701.0,57.0,1.2,18.2,255.0,634.3,503.38
2018,2,7,16,15,645.5,52.5,1.25,17.2,210.0,584.78,467.86
2018,2,7,16,30,590.0,48.0,1.3,16.2,165.0,540.74,434.06
2018,2,7,16,45,500.0,41.5,1.3,15.25,122.0,461.53,369.79
2018,2,7,17,0,410.0,35.0,1.3,14.3,79.0,382.54,296.8
2018,2,7,17,15,267.5,24.5,1.35,13.95,47.5,249.13,78.45
2018,2,7,17,30,125.0,14.0,1.4,13.6,16.0,96.67,0.0
2018,2,7,17,45,62.5,7.0,1.4,13.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,28.5,3.5,1.05,9.4,2.5,0.0,0.0
2018,2,8,7,0,57.0,7.0,1.0,9.6,5.0,0.0,0.0
2018,2,8,7,15,191.0,17.0,1.0,10.35,27.0,14.51,0.0
2018,2,8,7,30,325.0,27.0,1.0,11.1,49.0,22.92,6.51
2018,2,8,7,45,439.5,34.0,1.0,11.85,89.0,28.18,18.47
2018,2,8,8,0,554.0,41.0,1.0,12.6,129.0,33.63,24.09
2018,2,8,8,15,621.0,46.0,0.95,13.1,175.0,40.57,30.62
2018,2,8,8,30,688.0,51.0,0.9,13.6,221.0,44.58,34.36
2018,2,8,8,45,730.5,54.5,0.9,14.15,266.0,47.19,36.7
2018,2,8,9,0,773.0,58.0,0.9,14.7,311.0,49.84,38.98
2018,2,8,9,15,756.0,68.5,0.95,15.35,342.5,57.41,45.52
2018,2,8,9,30,739.0,79.0,1.0,16.0,374.0,64.68,51.69
2018,2,8,9,45,727.5,90.5,1.0,16.65,403.5,66.33,52.88
2018,2,8,10,0,716.0,102.0,1.0,17.3,433.0,73.13,58.52
2018,2,8,10,15,812.5,84.5,1.05,17.8,484.0,67.32,53.24
2018,2,8,10,30,909.0,67.0,1.1,18.3,535.0,105.88,56.96
2018,2,8,10,45,918.5,68.0,1.15,18.75,560.0,161.11,88.28
2018,2,8,11,0,928.0,69.0,1.2,19.2,585.0,216.47,130.23
2018,2,8,11,15,934.0,69.5,1.3,19.5,602.5,270.56,176.27
2018,2,8,11,30,940.0,70.0,1.4,19.8,620.0,323.93,223.52
2018,2,8,11,45,943.5,70.5,1.45,20.15,630.0,375.54,269.43
2018,2,8,12,0,947.0,71.0,1.5,20.5,640.0,425.75,313.48
2018,2,8,12,15,948.0,71.0,1.6,20.65,642.0,472.82,354.59
2018,2,8,12,30,949.0,71.0,1.7,20.8,644.0,517.83,393.14
2018,2,8,12,45,948.5,70.0,1.75,20.95,638.0,558.85,427.58
2018,2,8,13,0,948.0,69.0,1.8,21.1,632.0,597.26,459.27
2018,2,8,13,15,890.5,84.5,1.9,21.15,604.0,616.33,476.29
2018,2,8,13,30,833.0,100.0,2.0,21.2,576.0,633.08,490.94
2018,2,8,13,45,826.5,97.0,2.05,21.25,554.5,655.04,509.33
2018,2,8,14,0,820.0,94.0,2.1,21.3,533.0,673.73,525.06
2018,2,8,14,15,862.0,78.5,2.0,21.2,519.0,709.15,552.5
2018,2,8,14,30,904.0,63.0,1.9,21.1,505.0,736.01,571.88
2018,2,8,14,45,889.0,61.0,1.85,21.0,470.5,740.14,575.5
2018,2,8,15,0,874.0,59.0,1.8,20.9,436.0,740.59,576.74
2018,2,8,15,15,818.5,62.0,1.8,20.9,389.0,720.29,563.33
2018,2,8,15,30,763.0,65.0,1.8,20.9,342.0,689.15,541.99
2018,2,8,15,45,733.0,60.5,1.4,19.75,299.5,664.71,524.28
2018,2,8,16,0,703.0,56.0,1.0,18.6,257.0,637.26,503.0
2018,2,8,16,15,683.0,49.0,1.05,18.05,216.5,611.66,484.76
2018,2,8,16,30,663.0,42.0,1.1,17.5,176.0,583.58,462.54
2018,2,8,16,45,580.5,36.5,1.15,16.95,131.5,508.8,402.51
2018,2,8,17,0,498.0,31.0,1.2,16.4,87.0,433.1,333.53
2018,2,8,17,15,349.5,23.5,1.15,16.25,53.5,309.97,130.67
2018,2,8,17,30,201.0,16.0,1.1,16.1,20.0,150.53,0.0
2018,2,8,17,45,100.5,8.0,1.1,16.0,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,41.5,4.0,0.7,11.8,3.0,0.0,0.0
2018,2,9,7,0,83.0,8.0,0.8,11.7,6.0,0.0,0.0
2018,2,9,7,15,239.5,16.5,0.95,12.2,29.5,14.08,0.0
2018,2,9,7,30,396.0,25.0,1.1,12.7,53.0,23.05,8.15
2018,2,9,7,45,502.0,31.0,1.2,13.2,94.5,28.0,18.32
2018,2,9,8,0,608.0,37.0,1.3,13.7,136.0,33.14,23.58
2018,2,9,8,15,654.5,42.0,1.3,14.2,179.5,37.18,27.48
2018,2,9,8,30,701.0,47.0,1.3,14.7,223.0,41.21,31.21
2018,2,9,8,45,740.5,52.0,1.35,15.2,269.0,45.16,34.73
2018,2,9,9,0,780.0,57.0,1.4,15.7,315.0,49.05,38.1
2018,2,9,9,15,822.0,56.5,1.45,16.35,360.0,54.3,42.58
2018,2,9,9,30,864.0,56.0,1.5,17.0,405.0,54.81,42.82
2018,2,9,9,45,881.0,58.5,1.55,17.7,442.5,57.16,44.65
2018,2,9,10,0,898.0,61.0,1.6,18.4,480.0,59.43,46.38
2018,2,9,10,15,910.5,62.5,1.7,18.95,511.5,60.86,47.41
2018,2,9,10,30,923.0,64.0,1.8,19.5,543.0,106.96,56.26
2018,2,9,10,45,931.0,65.5,1.95,20.05,568.0,163.18,88.85
2018,2,9,11,0,939.0,67.0,2.1,20.6,593.0,219.38,131.87
2018,2,9,11,15,874.5,87.5,2.2,20.95,589.0,273.85,181.1
2018,2,9,11,30,810.0,108.0,2.3,21.3,585.0,317.83,222.89
2018,2,9,11,45,784.5,118.0,2.4,21.7,586.0,363.21,263.96
2018,2,9,12,0,759.0,128.0,2.5,22.1,587.0,402.43,299.38
2018,2,9,12,15,745.0,133.0,2.55,22.35,585.0,441.84,333.79
2018,2,9,12,30,731.0,138.0,2.6,22.6,583.0,478.49,365.13
2018,2,9,12,45,706.0,143.0,2.65,22.85,569.0,506.67,389.3
2018,2,9,13,0,681.0,148.0,2.7,23.1,555.0,531.07,409.93
2018,2,9,13,15,737.5,127.5,2.65,23.2,559.5,575.38,445.25
2018,2,9,13,30,794.0,107.0,2.6,23.3,564.0,618.69,479.4
2018,2,9,13,45,769.0,111.0,2.5,23.4,540.5,634.63,492.16
2018,2,9,14,0,744.0,115.0,2.4,23.5,517.0,649.46,503.84
2018,2,9,14,15,721.0,111.0,2.25,23.45,484.0,651.31,506.22
2018,2,9,14,30,698.0,107.0,2.1,23.4,451.0,649.34,505.73
2018,2,9,14,45,645.0,110.5,2.0,23.35,411.5,629.92,492.22
2018,2,9,15,0,592.0,114.0,1.9,23.3,372.0,606.15,475.39
2018,2,9,15,15,584.5,103.0,1.9,23.3,338.0,597.5,470.72
2018,2,9,15,30,577.0,92.0,1.9,23.3,304.0,585.92,463.29
2018,2,9,15,45,540.0,86.0,1.5,21.9,265.0,554.53,440.85
2018,2,9,16,0,503.0,80.0,1.1,20.5,226.0,520.59,415.53
2018,2,9,16,15,436.5,71.5,1.15,19.55,182.5,453.22,365.36
2018,2,9,16,30,370.0,63.0,1.2,18.6,139.0,392.69,317.85
2018,2,9,16,45,358.0,50.0,1.25,17.65,108.0,369.18,297.17
2018,2,9,17,0,346.0,37.0,1.3,16.7,77.0,341.36,267.25
2018,2,9,17,15,238.0,26.5,1.35,16.2,48.0,236.53,119.36
2018,2,9,17,30,130.0,16.0,1.4,15.7,19.0,102.61,0.0
2018,2,9,17,45,65.0,8.0,1.4,15.25,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,40.0,4.5,1.2,9.05,3.5,0.0,0.0
2018,2,10,7,0,80.0,9.0,1.2,9.2,7.0,0.0,0.0
2018,2,10,7,15,235.0,18.0,1.45,9.95,31.5,15.36,0.0
2018,2,10,7,30,390.0,27.0,1.7,10.7,56.0,22.82,9.41
2018,2,10,7,45,482.0,33.0,1.95,11.5,95.5,29.75,20.07
2018,2,10,8,0,574.0,39.0,2.2,12.3,135.0,34.73,25.15
2018,2,10,8,15,636.5,44.5,2.35,12.9,181.5,39.2,29.43
2018,2,10,8,30,699.0,50.0,2.5,13.5,228.0,43.68,33.56
2018,2,10,8,45,721.5,55.5,2.65,14.05,269.0,47.82,37.25
2018,2,10,9,0,744.0,61.0,2.8,14.6,310.0,51.85,40.74
2018,2,10,9,15,739.5,71.0,3.05,15.3,345.5,59.04,46.93
2018,2,10,9,30,735.0,81.0,3.3,16.0,381.0,65.97,52.8
2018,2,10,9,45,667.0,104.5,3.6,16.7,395.5,75.19,60.59
2018,2,10,10,0,599.0,128.0,3.9,17.4,410.0,89.65,72.84
2018,2,10,10,15,578.5,143.0,4.2,17.75,430.0,98.35,80.1
2018,2,10,10,30,558.0,158.0,4.5,18.1,450.0,138.92,92.84
2018,2,10,10,45,598.0,155.0,4.8,18.45,481.0,179.85,117.11
2018,2,10,11,0,638.0,152.0,5.1,18.8,512.0,223.27,149.66
2018,2,10,11,15,718.0,131.5,5.25,18.9,548.5,266.1,183.93
2018,2,10,11,30,798.0,111.0,5.4,19.0,585.0,319.3,228.88
2018,2,10,11,45,814.0,109.5,5.55,19.15,599.5,368.29,273.22
2018,2,10,12,0,830.0,108.0,5.7,19.3,614.0,417.33,317.31
2018,2,10,12,15,859.0,99.0,5.85,19.3,624.0,464.99,359.87
2018,2,10,12,30,888.0,90.0,6.0,19.3,634.0,512.56,401.87
2018,2,10,12,45,838.0,103.5,6.1,19.35,613.0,541.12,428.32
2018,2,10,13,0,788.0,117.0,6.2,19.4,592.0,563.43,448.97
2018,2,10,13,15,717.0,134.5,6.25,19.3,559.5,572.62,458.7
2018,2,10,13,30,646.0,152.0,6.3,19.2,527.0,574.65,462.19
2018,2,10,13,45,527.0,178.0,6.3,19.1,476.5,541.02,436.86
2018,2,10,14,0,408.0,204.0,6.3,19.0,426.0,505.43,409.02
2018,2,10,14,15,493.0,167.0,6.15,18.8,422.0,543.94,442.58
2018,2,10,14,30,578.0,130.0,6.0,18.6,418.0,589.29,481.16
2018,2,10,14,45,693.5,101.5,5.85,18.35,423.0,658.35,538.25
2018,2,10,15,0,809.0,73.0,5.7,18.1,428.0,721.97,588.29
2018,2,10,15,15,790.5,70.0,5.7,18.1,390.5,714.85,583.71
2018,2,10,15,30,772.0,67.0,5.7,18.1,353.0,704.3,576.64
2018,2,10,15,45,756.0,60.5,5.1,17.15,312.5,688.07,564.7
2018,2,10,16,0,740.0,54.0,4.5,16.2,272.0,668.69,549.37
2018,2,10,16,15,657.0,52.0,4.45,15.55,221.0,600.51,496.37
2018,2,10,16,30,574.0,50.0,4.4,14.9,170.0,537.66,445.36
2018,2,10,16,45,484.5,43.5,4.35,14.3,127.0,457.98,377.91
2018,2,10,17,0,395.0,37.0,4.3,13.7,84.0,378.7,305.33
2018,2,10,17,15,285.5,26.5,4.4,13.25,52.5,274.05,160.04
2018,2,10,17,30,176.0,16.0,4.5,12.8,21.0,134.68,0.0
2018,2,10,17,45,88.0,8.0,4.55,12.4,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,45,47.0,5.0,1.1,4.7,4.0,0.0,0.0
2018,2,11,7,0,94.0,10.0,1.1,4.9,8.0,0.0,0.0
2018,2,11,7,15,261.5,18.5,1.4,5.8,34.5,15.79,0.0
2018,2,11,7,30,429.0,27.0,1.7,6.7,61.0,24.91,12.19
2018,2,11,7,45,504.5,33.5,2.05,7.6,100.0,30.21,20.94
2018,2,11,8,0,580.0,40.0,2.4,8.5,139.0,35.6,26.38
2018,2,11,8,15,517.0,53.0,2.55,9.3,161.0,42.08,32.51
2018,2,11,8,30,454.0,66.0,2.7,10.1,183.0,50.88,40.55
2018,2,11,8,45,250.0,83.0,2.9,10.9,149.5,59.52,48.29
2018,2,11,9,0,46.0,100.0,3.1,11.7,116.0,78.17,64.81
2018,2,11,9,15,23.5,96.5,3.25,12.3,104.5,76.27,62.85
2018,2,11,9,30,1.0,93.0,3.4,12.9,93.0,75.96,62.31
2018,2,11,9,45,2.0,104.0,3.6,13.5,104.5,84.54,69.59
2018,2,11,10,0,3.0,115.0,3.8,14.1,116.0,93.03,76.72
2018,2,11,10,15,8.5,150.0,3.85,14.1,154.0,118.46,98.74
2018,2,11,10,30,14.0,185.0,3.9,14.1,192.0,144.91,115.68
2018,2,11,10,45,8.0,170.5,3.95,14.15,174.5,136.57,108.63
2018,2,11,11,0,2.0,156.0,4.0,14.2,157.0,126.38,100.31
2018,2,11,11,15,4.5,173.5,4.0,14.0,176.0,141.21,112.45
2018,2,11,11,30,7.0,191.0,4.0,13.8,195.0,156.6,125.04
2018,2,11,11,45,12.5,207.0,3.95,13.6,214.5,172.42,137.94
2018,2,11,12,0,18.0,223.0,3.9,13.4,234.0,189.15,151.66
2018,2,11,12,15,74.0,242.5,4.15,13.3,288.0,233.46,187.61
2018,2,11,12,30,130.0,262.0,4.4,13.2,342.0,287.86,232.17
2018,2,11,12,45,95.5,252.5,4.65,13.1,311.0,266.44,215.65
2018,2,11,13,0,61.0,243.0,4.9,13.0,280.0,246.1,199.62
2018,2,11,13,15,75.5,211.5,5.1,13.0,256.5,231.63,188.66
2018,2,11,13,30,90.0,180.0,5.3,13.0,233.0,225.97,184.96
2018,2,11,13,45,224.0,194.0,5.55,12.95,319.0,345.44,285.76
2018,2,11,14,0,358.0,208.0,5.8,12.9,405.0,463.56,384.22
2018,2,11,14,15,340.5,201.0,5.8,12.85,380.5,458.02,380.58
2018,2,11,14,30,323.0,194.0,5.8,12.8,356.0,450.35,375.44
2018,2,11,14,45,515.0,145.5,5.8,12.8,383.5,567.9,475.05
2018,2,11,15,0,707.0,97.0,5.8,12.8,411.0,679.28,567.21
2018,2,11,15,15,740.5,83.0,5.8,12.8,385.0,698.8,583.35
2018,2,11,15,30,774.0,69.0,5.8,12.8,359.0,711.23,594.15
2018,2,11,15,45,742.0,65.0,5.6,12.4,316.0,685.57,574.75
2018,2,11,16,0,710.0,61.0,5.4,12.0,273.0,656.78,552.25
2018,2,11,16,15,608.5,60.5,5.3,11.55,220.5,582.4,492.27
2018,2,11,16,30,507.0,60.0,5.2,11.1,168.0,501.02,424.4
2018,2,11,16,45,439.0,49.0,5.1,10.7,126.0,432.15,364.01
2018,2,11,17,0,371.0,38.0,5.0,10.3,84.0,363.73,299.41
2018,2,11,17,15,269.5,28.5,4.95,10.1,54.0,267.43,171.91
2018,2,11,17,30,168.0,19.0,4.9,9.9,24.0,132.3,0.0
2018,2,11,17,45,84.0,9.5,4.85,9.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
