Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,15,77.0,10.0,1.6,8.25,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,15.5,6.0,1.9,5.5,6.5,0.0,0.0
2018,3,15,6,30,31.0,12.0,2.2,6.4,13.0,10.24,0.0
2018,3,15,6,45,114.0,29.5,2.5,7.3,42.5,23.01,10.78
2018,3,15,7,0,197.0,47.0,2.8,8.2,72.0,35.78,25.84
2018,3,15,7,15,317.5,54.5,3.0,8.7,117.0,41.42,31.66
2018,3,15,7,30,438.0,62.0,3.2,9.2,162.0,48.6,38.48
2018,3,15,7,45,304.5,92.0,3.4,9.7,169.5,66.75,55.0
2018,3,15,8,0,171.0,122.0,3.6,10.2,177.0,90.17,75.97
2018,3,15,8,15,175.5,144.0,3.7,10.45,208.5,104.56,88.63
2018,3,15,8,30,180.0,166.0,3.8,10.7,240.0,118.49,100.69
2018,3,15,8,45,260.5,172.5,3.95,11.0,294.0,118.51,100.3
2018,3,15,9,0,341.0,179.0,4.1,11.3,348.0,122.95,103.81
2018,3,15,9,15,334.5,186.5,4.15,11.45,364.0,126.6,106.65
2018,3,15,9,30,328.0,194.0,4.2,11.6,380.0,130.05,109.31
2018,3,15,9,45,172.0,185.5,4.25,11.8,283.5,121.53,101.54
2018,3,15,10,0,16.0,177.0,4.3,12.0,187.0,141.47,112.86
2018,3,15,10,15,35.0,202.0,4.35,12.05,225.5,157.25,124.56
2018,3,15,10,30,54.0,227.0,4.4,12.1,264.0,182.4,144.13
2018,3,15,10,45,69.0,272.5,4.4,12.15,321.5,223.22,176.87
2018,3,15,11,0,84.0,318.0,4.4,12.2,379.0,266.84,211.86
2018,3,15,11,15,65.0,313.5,4.5,12.2,361.5,266.69,212.65
2018,3,15,11,30,46.0,309.0,4.6,12.2,344.0,263.81,211.02
2018,3,15,11,45,41.0,281.0,4.65,12.2,312.5,246.77,197.66
2018,3,15,12,0,36.0,253.0,4.7,12.2,281.0,227.45,182.37
2018,3,15,12,15,28.0,232.5,4.8,12.25,254.0,210.68,168.96
2018,3,15,12,30,20.0,212.0,4.9,12.3,227.0,192.22,154.03
2018,3,15,12,45,10.5,170.0,5.05,12.35,178.0,149.03,118.67
2018,3,15,13,0,1.0,128.0,5.2,12.4,129.0,107.75,84.51
2018,3,15,13,15,9.0,153.5,5.15,12.25,160.0,135.49,107.85
2018,3,15,13,30,17.0,179.0,5.1,12.1,191.0,171.2,137.7
2018,3,15,13,45,111.0,208.5,5.0,12.0,285.0,287.15,235.5
2018,3,15,14,0,205.0,238.0,4.9,11.9,379.0,414.12,340.15
2018,3,15,14,15,261.5,210.5,4.8,11.85,382.5,443.2,365.55
2018,3,15,14,30,318.0,183.0,4.7,11.8,386.0,491.28,406.02
2018,3,15,14,45,159.0,147.5,4.6,11.7,249.0,303.45,252.47
2018,3,15,15,0,0.0,112.0,4.5,11.6,112.0,94.46,74.49
2018,3,15,15,15,0.0,124.0,4.5,11.6,124.0,106.05,84.64
2018,3,15,15,30,0.0,136.0,4.5,11.6,136.0,118.73,95.58
2018,3,15,15,45,0.5,123.0,4.3,11.5,123.0,107.87,86.71
2018,3,15,16,0,1.0,110.0,4.1,11.4,110.0,96.94,77.72
2018,3,15,16,15,1.0,91.0,4.0,11.25,91.0,79.31,62.89
2018,3,15,16,30,1.0,72.0,3.9,11.1,72.0,61.52,47.74
2018,3,15,16,45,0.5,42.5,3.8,10.9,42.5,35.55,25.3
2018,3,15,17,0,0.0,13.0,3.7,10.7,13.0,10.69,3.64
2018,3,15,17,15,0.0,10.0,3.65,10.45,10.0,8.21,1.43
2018,3,15,17,30,0.0,7.0,3.6,10.2,7.0,5.74,0.0
2018,3,15,17,45,0.0,4.5,3.5,9.95,4.5,3.69,0.0
2018,3,15,18,0,0.0,2.0,3.4,9.7,2.0,1.71,0.0
2018,3,15,18,15,0.0,1.0,3.45,9.7,1.0,0.85,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,5.0,2.0,8.2,5.0,0.0,0.0
2018,3,16,6,30,0.0,10.0,2.2,8.4,10.0,8.54,0.0
2018,3,16,6,45,6.0,24.5,2.4,8.6,25.5,20.04,9.55
2018,3,16,7,0,12.0,39.0,2.6,8.8,41.0,31.49,22.14
2018,3,16,7,15,26.0,58.5,2.75,8.85,64.0,46.23,36.02
2018,3,16,7,30,40.0,78.0,2.9,8.9,87.0,60.7,49.5
2018,3,16,7,45,100.5,96.5,3.05,8.9,127.5,72.74,60.59
2018,3,16,8,0,161.0,115.0,3.2,8.9,168.0,85.96,72.54
2018,3,16,8,15,113.0,101.0,3.3,9.0,141.0,77.23,64.53
2018,3,16,8,30,65.0,87.0,3.4,9.1,114.0,67.34,55.46
2018,3,16,8,45,35.5,90.5,3.55,9.25,105.5,72.93,60.28
2018,3,16,9,0,6.0,94.0,3.7,9.4,97.0,77.65,64.28
2018,3,16,9,15,276.5,105.0,3.8,9.5,263.0,68.3,55.73
2018,3,16,9,30,547.0,116.0,3.9,9.6,429.0,74.77,61.31
2018,3,16,9,45,612.0,137.5,4.0,9.7,509.0,87.59,72.47
2018,3,16,10,0,677.0,159.0,4.1,9.8,589.0,143.71,93.93
2018,3,16,10,15,703.0,160.0,4.15,9.9,625.5,193.16,125.62
2018,3,16,10,30,729.0,161.0,4.2,10.0,662.0,245.5,167.57
2018,3,16,10,45,740.0,155.0,4.3,10.05,679.0,291.76,209.1
2018,3,16,11,0,751.0,149.0,4.4,10.1,696.0,338.37,252.37
2018,3,16,11,15,493.5,231.0,4.45,10.25,593.5,353.95,275.95
2018,3,16,11,30,236.0,313.0,4.5,10.4,491.0,342.48,273.28
2018,3,16,11,45,150.0,279.5,4.5,10.55,393.0,297.45,239.23
2018,3,16,12,0,64.0,246.0,4.5,10.7,295.0,236.51,190.7
2018,3,16,12,15,89.5,257.5,4.55,10.9,326.5,270.23,218.61
2018,3,16,12,30,115.0,269.0,4.6,11.1,358.0,304.13,246.52
2018,3,16,12,45,287.0,268.5,4.7,11.25,486.5,432.09,351.62
2018,3,16,13,0,459.0,268.0,4.8,11.4,615.0,578.45,468.98
2018,3,16,13,15,646.5,200.0,4.8,11.5,678.5,682.04,552.69
2018,3,16,13,30,834.0,132.0,4.8,11.6,742.0,783.96,634.14
2018,3,16,13,45,805.0,138.5,4.85,11.65,712.0,797.48,644.6
2018,3,16,14,0,776.0,145.0,4.9,11.7,682.0,811.2,655.86
2018,3,16,14,15,784.5,135.0,4.95,11.65,658.0,826.24,668.53
2018,3,16,14,30,793.0,125.0,5.0,11.6,634.0,842.81,682.51
2018,3,16,14,45,646.0,158.5,5.0,11.55,557.5,773.05,631.2
2018,3,16,15,0,499.0,192.0,5.0,11.5,481.0,683.37,562.03
2018,3,16,15,15,569.0,160.5,5.0,11.5,467.0,719.75,594.16
2018,3,16,15,30,639.0,129.0,5.0,11.5,453.0,762.9,628.95
2018,3,16,15,45,657.0,112.5,4.85,11.2,418.0,763.81,631.12
2018,3,16,16,0,675.0,96.0,4.7,10.9,383.0,760.95,630.56
2018,3,16,16,15,681.0,84.0,4.4,10.6,343.5,749.31,622.15
2018,3,16,16,30,687.0,72.0,4.1,10.3,304.0,734.27,610.54
2018,3,16,16,45,636.5,66.0,3.8,9.95,253.0,675.39,564.48
2018,3,16,17,0,586.0,60.0,3.5,9.6,202.0,615.56,515.84
2018,3,16,17,15,498.5,52.5,3.25,9.2,153.0,522.78,438.38
2018,3,16,17,30,411.0,45.0,3.0,8.8,104.0,431.53,358.27
2018,3,16,17,45,265.5,33.5,2.8,8.4,65.5,294.51,226.1
2018,3,16,18,0,120.0,22.0,2.6,8.0,27.0,145.52,0.0
2018,3,16,18,15,60.0,11.0,2.5,7.85,13.5,9.39,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,6,15,28.0,8.5,1.35,6.4,9.5,0.0,0.0
2018,3,17,6,30,56.0,17.0,1.5,7.0,19.0,14.51,0.0
2018,3,17,6,45,105.5,33.0,1.65,7.65,45.0,25.62,14.72
2018,3,17,7,0,155.0,49.0,1.8,8.3,71.0,37.65,27.75
2018,3,17,7,15,262.0,62.5,1.95,8.6,117.5,46.85,36.69
2018,3,17,7,30,369.0,76.0,2.1,8.9,164.0,56.6,45.83
2018,3,17,7,45,329.5,91.5,2.2,9.2,184.0,66.39,54.8
2018,3,17,8,0,290.0,107.0,2.3,9.5,204.0,78.85,65.97
2018,3,17,8,15,195.0,116.0,2.25,9.75,185.5,83.54,69.98
2018,3,17,8,30,100.0,125.0,2.2,10.0,167.0,93.06,78.22
2018,3,17,8,45,65.5,147.0,2.2,10.25,176.0,111.62,94.34
2018,3,17,9,0,31.0,169.0,2.2,10.5,185.0,125.68,106.29
2018,3,17,9,15,23.0,167.5,2.1,10.65,180.0,125.37,105.61
2018,3,17,9,30,15.0,166.0,2.0,10.8,175.0,131.23,110.34
2018,3,17,9,45,153.5,177.0,1.95,11.0,275.0,126.43,105.81
2018,3,17,10,0,292.0,188.0,1.9,11.2,375.0,146.56,107.55
2018,3,17,10,15,359.0,217.5,1.85,11.35,458.5,188.31,135.35
2018,3,17,10,30,426.0,247.0,1.8,11.5,542.0,248.19,180.77
2018,3,17,10,45,296.5,294.0,1.75,11.65,502.5,283.7,215.77
2018,3,17,11,0,167.0,341.0,1.7,11.8,463.0,304.3,237.4
2018,3,17,11,15,171.5,351.0,1.7,12.0,479.0,329.4,257.89
2018,3,17,11,30,176.0,361.0,1.7,12.2,495.0,355.1,278.66
2018,3,17,11,45,171.0,358.5,1.7,12.4,489.5,367.69,289.22
2018,3,17,12,0,166.0,356.0,1.7,12.6,484.0,379.13,298.75
2018,3,17,12,15,90.5,276.5,1.75,12.65,346.5,286.9,227.79
2018,3,17,12,30,15.0,197.0,1.8,12.7,209.0,173.54,137.46
2018,3,17,12,45,101.0,219.5,1.85,12.8,296.5,261.88,210.3
2018,3,17,13,0,187.0,242.0,1.9,12.9,384.0,357.6,287.18
2018,3,17,13,15,276.5,276.0,1.95,12.9,481.5,467.86,373.69
2018,3,17,13,30,366.0,310.0,2.0,12.9,579.0,585.19,463.3
2018,3,17,13,45,310.0,300.0,2.05,12.85,523.0,549.58,436.36
2018,3,17,14,0,254.0,290.0,2.1,12.8,467.0,509.19,406.38
2018,3,17,14,15,144.0,257.5,2.1,12.75,357.0,379.22,305.5
2018,3,17,14,30,34.0,225.0,2.1,12.7,247.0,241.48,194.45
2018,3,17,14,45,62.0,222.5,2.1,12.6,259.5,267.78,217.69
2018,3,17,15,0,90.0,220.0,2.1,12.5,272.0,295.12,241.22
2018,3,17,15,15,139.5,217.0,2.1,12.5,291.0,360.54,295.55
2018,3,17,15,30,189.0,214.0,2.1,12.5,310.0,408.98,335.95
2018,3,17,15,45,276.0,181.0,1.9,12.35,307.0,473.17,389.42
2018,3,17,16,0,363.0,148.0,1.7,12.2,304.0,535.98,440.6
2018,3,17,16,15,415.5,124.0,1.5,11.8,281.5,555.18,457.22
2018,3,17,16,30,468.0,100.0,1.3,11.4,259.0,570.21,469.49
2018,3,17,16,45,500.0,82.0,1.05,10.95,227.0,578.69,474.78
2018,3,17,17,0,532.0,64.0,0.8,10.5,195.0,576.45,470.18
2018,3,17,17,15,474.0,55.5,0.85,9.95,151.5,507.48,415.32
2018,3,17,17,30,416.0,47.0,0.9,9.4,108.0,438.69,357.07
2018,3,17,17,45,289.5,35.0,0.95,8.85,69.5,314.94,241.76
2018,3,17,18,0,163.0,23.0,1.0,8.3,31.0,180.55,0.0
2018,3,17,18,15,81.5,11.5,1.0,8.1,15.5,67.55,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,11.0,0.4,5.2,15.0,9.39,0.0
2018,3,18,6,30,185.0,22.0,0.4,5.5,30.0,17.22,0.0
2018,3,18,6,45,300.5,33.0,0.4,5.8,67.0,27.48,17.09
2018,3,18,7,0,416.0,44.0,0.4,6.1,104.0,36.01,26.74
2018,3,18,7,15,391.0,59.5,0.45,6.75,134.0,45.34,35.73
2018,3,18,7,30,366.0,75.0,0.5,7.4,164.0,55.79,45.46
2018,3,18,7,45,294.0,101.0,0.6,8.05,183.0,74.86,62.73
2018,3,18,8,0,222.0,127.0,0.7,8.7,202.0,90.93,76.94
2018,3,18,8,15,223.5,150.5,0.75,9.45,236.0,105.37,89.38
2018,3,18,8,30,225.0,174.0,0.8,10.2,270.0,119.2,101.03
2018,3,18,8,45,277.0,187.5,0.85,11.0,319.5,127.36,107.52
2018,3,18,9,0,329.0,201.0,0.9,11.8,369.0,135.3,113.74
2018,3,18,9,15,306.0,223.0,0.95,12.2,389.5,146.6,122.94
2018,3,18,9,30,283.0,245.0,1.0,12.6,410.0,157.33,131.57
2018,3,18,9,45,234.5,272.5,1.05,13.0,415.0,181.4,151.4
2018,3,18,10,0,186.0,300.0,1.1,13.4,420.0,213.38,163.35
2018,3,18,10,15,185.5,316.0,1.05,13.65,440.5,240.96,182.85
2018,3,18,10,30,185.0,332.0,1.0,13.9,461.0,268.82,204.32
2018,3,18,10,45,229.0,337.5,0.95,14.15,502.5,301.98,228.98
2018,3,18,11,0,273.0,343.0,0.9,14.4,544.0,334.93,254.18
2018,3,18,11,15,251.5,352.0,0.8,14.55,540.5,357.16,272.8
2018,3,18,11,30,230.0,361.0,0.7,14.7,537.0,378.95,290.42
2018,3,18,11,45,206.5,370.5,0.6,14.85,529.5,394.38,302.59
2018,3,18,12,0,183.0,380.0,0.5,15.0,522.0,407.44,312.43
2018,3,18,12,15,197.5,379.5,0.45,14.9,533.0,432.05,331.19
2018,3,18,12,30,212.0,379.0,0.4,14.8,544.0,457.45,350.26
2018,3,18,12,45,208.5,375.0,0.35,14.7,536.0,468.63,358.67
2018,3,18,13,0,205.0,371.0,0.3,14.6,528.0,478.71,366.31
2018,3,18,13,15,193.5,364.0,0.4,14.5,510.0,479.09,368.06
2018,3,18,13,30,182.0,357.0,0.5,14.4,492.0,477.74,368.61
2018,3,18,13,45,195.0,343.5,0.6,14.3,484.0,487.98,378.22
2018,3,18,14,0,208.0,330.0,0.7,14.2,476.0,497.71,387.41
2018,3,18,14,15,191.5,316.0,0.7,14.1,446.0,481.24,375.97
2018,3,18,14,30,175.0,302.0,0.7,14.0,416.0,462.91,363.3
2018,3,18,14,45,135.0,281.0,0.75,13.9,366.0,414.31,327.51
2018,3,18,15,0,95.0,260.0,0.8,13.8,316.0,345.01,275.29
2018,3,18,15,15,74.0,232.5,0.8,13.8,274.0,301.27,242.03
2018,3,18,15,30,53.0,205.0,0.8,13.8,232.0,256.12,206.75
2018,3,18,15,45,61.5,191.0,0.7,13.3,219.5,253.37,206.01
2018,3,18,16,0,70.0,177.0,0.6,12.8,207.0,250.58,204.94
2018,3,18,16,15,76.0,153.5,0.65,12.45,182.5,232.51,191.67
2018,3,18,16,30,82.0,130.0,0.7,12.1,158.0,213.33,177.2
2018,3,18,16,45,103.0,112.5,0.7,11.7,142.0,231.48,193.26
2018,3,18,17,0,124.0,95.0,0.7,11.3,126.0,231.16,193.49
2018,3,18,17,15,110.5,74.0,0.75,11.05,97.0,194.66,162.07
2018,3,18,17,30,97.0,53.0,0.8,10.8,68.0,156.99,128.6
2018,3,18,17,45,70.5,36.5,0.85,10.55,45.0,117.61,89.36
2018,3,18,18,0,44.0,20.0,0.9,10.3,22.0,66.28,0.0
2018,3,18,18,15,22.0,10.0,0.9,10.15,11.0,24.16,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,6,15,108.0,11.5,1.25,4.9,17.0,9.82,0.0
2018,3,19,6,30,216.0,23.0,1.4,5.7,34.0,19.64,0.0
2018,3,19,6,45,350.5,32.5,1.5,6.5,74.0,26.99,17.05
2018,3,19,7,0,485.0,42.0,1.6,7.3,114.0,34.41,25.19
2018,3,19,7,15,536.5,51.0,1.75,8.05,160.0,40.97,31.57
2018,3,19,7,30,588.0,60.0,1.9,8.8,206.0,47.36,37.56
2018,3,19,7,45,651.0,65.0,2.05,9.5,260.5,50.59,40.47
2018,3,19,8,0,714.0,70.0,2.2,10.2,315.0,58.69,47.65
2018,3,19,8,15,771.5,69.5,2.35,10.9,371.5,57.86,46.67
2018,3,19,8,30,829.0,69.0,2.5,11.6,428.0,57.36,45.96
2018,3,19,8,45,816.5,80.0,2.65,12.3,466.5,64.48,52.01
2018,3,19,9,0,804.0,91.0,2.8,13.0,505.0,71.2,57.63
2018,3,19,9,15,751.0,114.5,2.8,13.35,526.5,78.19,63.5
2018,3,19,9,30,698.0,138.0,2.8,13.7,548.0,90.61,74.06
2018,3,19,9,45,756.5,129.5,2.8,14.1,599.5,90.44,73.6
2018,3,19,10,0,815.0,121.0,2.8,14.5,651.0,146.73,86.91
2018,3,19,10,15,717.0,163.5,2.7,14.8,646.0,206.77,132.83
2018,3,19,10,30,619.0,206.0,2.6,15.1,641.0,264.08,183.62
2018,3,19,10,45,546.5,244.0,2.55,15.4,637.5,313.64,228.59
2018,3,19,11,0,474.0,282.0,2.5,15.7,634.0,355.24,266.54
2018,3,19,11,15,463.5,292.0,2.5,16.05,642.0,393.07,299.01
2018,3,19,11,30,453.0,302.0,2.5,16.4,650.0,429.58,329.7
2018,3,19,11,45,412.0,323.5,2.5,16.75,642.5,458.65,353.98
2018,3,19,12,0,371.0,345.0,2.5,17.1,635.0,482.25,373.13
2018,3,19,12,15,334.0,354.5,2.45,17.4,615.5,495.05,383.5
2018,3,19,12,30,297.0,364.0,2.4,17.7,596.0,504.13,390.54
2018,3,19,12,45,252.5,368.5,2.3,18.0,564.5,500.41,387.48
2018,3,19,13,0,208.0,373.0,2.2,18.3,533.0,483.52,374.47
2018,3,19,13,15,202.0,364.0,2.05,18.5,517.0,486.19,376.57
2018,3,19,13,30,196.0,355.0,1.9,18.7,501.0,487.38,377.37
2018,3,19,13,45,186.5,344.5,1.75,18.85,480.0,482.87,373.94
2018,3,19,14,0,177.0,334.0,1.6,19.0,459.0,476.79,369.35
2018,3,19,14,15,186.5,318.0,1.45,18.8,444.5,479.69,372.44
2018,3,19,14,30,196.0,302.0,1.3,18.6,430.0,481.71,374.83
2018,3,19,14,45,289.0,260.5,1.2,18.4,437.0,546.77,425.97
2018,3,19,15,0,382.0,219.0,1.1,18.2,444.0,593.55,463.0
2018,3,19,15,15,443.5,190.0,1.1,18.2,433.0,645.36,502.48
2018,3,19,15,30,505.0,161.0,1.1,18.2,422.0,674.95,526.35
2018,3,19,15,45,402.0,164.0,0.85,17.75,359.5,589.47,462.5
2018,3,19,16,0,299.0,167.0,0.6,17.3,297.0,483.15,383.21
2018,3,19,16,15,275.5,139.0,0.6,16.95,248.0,429.48,345.5
2018,3,19,16,30,252.0,111.0,0.6,16.6,199.0,373.61,304.27
2018,3,19,16,45,167.0,84.0,0.6,16.25,138.5,263.28,216.65
2018,3,19,17,0,82.0,57.0,0.6,15.9,78.0,137.7,112.9
2018,3,19,17,15,134.0,55.5,0.75,15.3,80.5,198.79,164.4
2018,3,19,17,30,186.0,54.0,0.9,14.7,83.0,245.88,200.7
2018,3,19,17,45,116.0,37.5,1.0,14.1,53.0,169.47,130.04
2018,3,19,18,0,46.0,21.0,1.1,13.5,23.0,69.87,0.0
2018,3,19,18,15,23.0,10.5,1.1,13.2,11.5,25.34,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,5.0,0.7,9.85,5.0,4.27,0.0
2018,3,20,6,30,0.0,10.0,0.9,9.9,10.0,8.23,0.0
2018,3,20,6,45,0.0,19.5,1.15,9.95,19.5,16.07,7.94
2018,3,20,7,0,0.0,29.0,1.4,10.0,29.0,23.94,15.69
2018,3,20,7,15,0.0,34.5,1.35,10.15,34.5,28.48,20.12
2018,3,20,7,30,0.0,40.0,1.3,10.3,40.0,33.04,24.42
2018,3,20,7,45,0.0,41.0,1.25,10.5,41.0,33.87,25.21
2018,3,20,8,0,0.0,42.0,1.2,10.7,42.0,34.7,25.93
2018,3,20,8,15,0.0,46.0,1.2,10.9,46.0,38.04,28.86
2018,3,20,8,30,0.0,50.0,1.2,11.1,50.0,41.38,31.75
2018,3,20,8,45,0.0,60.0,1.2,11.3,60.0,49.72,39.07
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,58.08,46.34
2018,3,20,9,15,0.0,81.0,1.5,11.6,81.0,67.3,54.31
2018,3,20,9,30,0.0,92.0,1.8,11.7,92.0,76.52,62.24
2018,3,20,9,45,0.0,110.5,2.1,11.8,110.5,90.98,71.34
2018,3,20,10,0,0.0,129.0,2.4,11.9,129.0,105.46,83.21
2018,3,20,10,15,0.0,130.5,2.65,11.95,130.5,106.99,84.3
2018,3,20,10,30,0.0,132.0,2.9,12.0,132.0,108.48,85.39
2018,3,20,10,45,0.0,127.0,3.2,12.05,127.0,104.8,82.22
2018,3,20,11,0,0.0,122.0,3.5,12.1,122.0,101.01,78.98
2018,3,20,11,15,0.0,123.5,3.6,12.15,123.5,102.38,80.02
2018,3,20,11,30,0.0,125.0,3.7,12.2,125.0,103.75,81.09
2018,3,20,11,45,0.5,128.5,3.75,12.3,129.0,107.01,83.71
2018,3,20,12,0,1.0,132.0,3.8,12.4,133.0,110.35,86.41
2018,3,20,12,15,0.5,116.5,3.85,12.35,117.0,97.43,75.74
2018,3,20,12,30,0.0,101.0,3.9,12.3,101.0,84.3,64.89
2018,3,20,12,45,0.0,89.0,3.95,12.3,89.0,74.27,56.59
2018,3,20,13,0,0.0,77.0,4.0,12.3,77.0,64.2,48.24
2018,3,20,13,15,0.0,72.0,3.85,12.35,72.0,59.99,44.77
2018,3,20,13,30,0.0,67.0,3.7,12.4,67.0,55.79,41.29
2018,3,20,13,45,0.0,65.0,3.6,12.4,65.0,54.1,39.93
2018,3,20,14,0,0.0,63.0,3.5,12.4,63.0,52.4,38.57
2018,3,20,14,15,0.0,64.0,3.4,12.35,64.0,53.21,39.33
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,54.02,40.1
2018,3,20,14,45,0.0,66.0,3.2,12.3,66.0,54.83,40.88
2018,3,20,15,0,0.0,67.0,3.1,12.3,67.0,55.63,41.67
2018,3,20,15,15,0.0,68.5,3.1,12.3,68.5,56.86,42.82
2018,3,20,15,30,0.0,70.0,3.1,12.3,70.0,58.08,44.0
2018,3,20,15,45,0.0,61.0,2.95,12.05,61.0,50.55,37.76
2018,3,20,16,0,0.0,52.0,2.8,11.8,52.0,43.04,31.48
2018,3,20,16,15,0.0,42.0,2.85,11.7,42.0,34.71,24.41
2018,3,20,16,30,0.0,32.0,2.9,11.6,32.0,26.41,17.29
2018,3,20,16,45,0.0,24.0,2.95,11.5,24.0,19.78,11.56
2018,3,20,17,0,0.0,16.0,3.0,11.4,16.0,13.16,5.79
2018,3,20,17,15,0.0,13.0,2.85,11.2,13.0,10.68,3.58
2018,3,20,17,30,0.0,10.0,2.7,11.0,10.0,8.21,1.34
2018,3,20,17,45,0.0,7.0,2.55,10.85,7.0,5.74,0.0
2018,3,20,18,0,0.0,4.0,2.4,10.7,4.0,3.28,0.0
2018,3,20,18,15,0.0,2.0,2.75,10.8,2.0,1.71,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.7,11.5,2.5,2.13,0.0
2018,3,21,6,30,0.0,5.0,1.7,11.8,5.0,4.1,0.0
2018,3,21,6,45,0.0,9.0,1.65,12.1,9.0,7.39,0.62
2018,3,21,7,0,0.0,13.0,1.6,12.4,13.0,10.68,3.82
2018,3,21,7,15,0.0,14.5,1.7,12.7,14.5,11.92,5.06
2018,3,21,7,30,0.0,16.0,1.8,13.0,16.0,13.16,6.23
2018,3,21,7,45,0.0,22.0,1.85,13.35,22.0,18.12,10.72
2018,3,21,8,0,0.0,28.0,1.9,13.7,28.0,23.09,15.16
2018,3,21,8,15,0.0,38.5,2.05,13.95,38.5,31.81,22.89
2018,3,21,8,30,0.0,49.0,2.2,14.2,49.0,40.55,30.56
2018,3,21,8,45,0.0,51.5,2.3,14.45,51.5,42.65,32.27
2018,3,21,9,0,0.0,54.0,2.4,14.7,54.0,44.75,33.98
2018,3,21,9,15,0.0,72.0,2.55,15.0,72.0,59.78,47.0
2018,3,21,9,30,0.0,90.0,2.7,15.3,90.0,74.86,59.91
2018,3,21,9,45,0.5,116.5,2.85,15.6,117.0,95.62,74.11
2018,3,21,10,0,1.0,143.0,3.0,15.9,144.0,116.19,90.69
2018,3,21,10,15,3.5,170.0,3.15,16.3,172.5,137.55,107.61
2018,3,21,10,30,6.0,197.0,3.3,16.7,201.0,159.36,124.77
2018,3,21,10,45,11.0,225.5,3.45,17.1,233.5,183.51,143.62
2018,3,21,11,0,16.0,254.0,3.6,17.5,266.0,208.6,163.14
2018,3,21,11,15,16.5,260.5,3.7,17.75,273.0,216.3,169.03
2018,3,21,11,30,17.0,267.0,3.8,18.0,280.0,224.09,175.04
2018,3,21,11,45,12.5,238.0,3.9,18.25,247.5,201.35,157.0
2018,3,21,12,0,8.0,209.0,4.0,18.5,215.0,177.17,137.77
2018,3,21,12,15,11.5,229.0,3.9,18.55,238.0,196.86,153.44
2018,3,21,12,30,15.0,249.0,3.8,18.6,261.0,217.27,169.59
2018,3,21,12,45,26.0,281.5,3.75,18.6,302.0,260.16,203.51
2018,3,21,13,0,37.0,314.0,3.7,18.6,343.0,301.55,236.0
2018,3,21,13,15,36.0,310.5,3.6,18.6,338.0,303.29,237.44
2018,3,21,13,30,35.0,307.0,3.5,18.6,333.0,304.83,238.85
2018,3,21,13,45,58.5,312.5,3.4,18.6,354.5,334.91,263.15
2018,3,21,14,0,82.0,318.0,3.3,18.6,376.0,366.85,288.76
2018,3,21,14,15,135.5,311.5,3.35,18.6,403.0,430.14,339.37
2018,3,21,14,30,189.0,305.0,3.4,18.6,430.0,479.92,379.43
2018,3,21,14,45,184.0,284.5,3.45,18.65,400.5,462.94,367.35
2018,3,21,15,0,179.0,264.0,3.5,18.7,371.0,444.37,354.3
2018,3,21,15,15,172.0,243.0,3.5,18.7,340.0,421.89,338.09
2018,3,21,15,30,165.0,222.0,3.5,18.7,309.0,397.99,320.64
2018,3,21,15,45,121.5,196.0,3.3,18.25,257.0,332.95,269.71
2018,3,21,16,0,78.0,170.0,3.1,17.8,205.0,248.08,201.87
2018,3,21,16,15,95.0,151.5,3.1,17.45,189.0,264.32,216.72
2018,3,21,16,30,112.0,133.0,3.1,17.1,173.0,260.99,215.46
2018,3,21,16,45,85.5,116.5,3.05,16.8,144.0,221.19,182.45
2018,3,21,17,0,59.0,100.0,3.0,16.5,115.0,166.03,136.08
2018,3,21,17,15,42.0,78.5,2.95,16.25,88.0,128.26,103.59
2018,3,21,17,30,25.0,57.0,2.9,16.0,61.0,89.78,69.93
2018,3,21,17,45,14.0,38.0,2.85,15.8,40.0,59.64,42.52
2018,3,21,18,0,3.0,19.0,2.8,15.6,19.0,19.5,0.0
2018,3,21,18,15,1.5,9.5,2.9,15.5,9.5,9.18,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.0,3.35,13.35,6.0,5.12,0.0
2018,3,22,6,30,0.0,12.0,3.4,13.4,12.0,9.88,0.0
2018,3,22,6,45,0.0,22.5,3.4,13.45,22.5,18.56,10.14
2018,3,22,7,0,0.0,33.0,3.4,13.5,33.0,27.26,18.4
2018,3,22,7,15,0.0,44.0,3.5,13.65,44.0,36.39,26.85
2018,3,22,7,30,0.0,55.0,3.6,13.8,55.0,45.54,35.2
2018,3,22,7,45,0.0,45.5,3.7,13.9,45.5,37.61,28.14
2018,3,22,8,0,0.0,36.0,3.8,14.0,36.0,29.72,21.04
2018,3,22,8,15,0.0,32.5,3.9,14.1,32.5,26.84,18.39
2018,3,22,8,30,0.0,29.0,4.0,14.2,29.0,23.95,15.75
2018,3,22,8,45,0.0,32.5,4.05,14.35,32.5,26.87,18.27
2018,3,22,9,0,0.0,36.0,4.1,14.5,36.0,29.79,20.77
2018,3,22,9,15,0.5,72.5,4.25,14.6,73.0,60.21,47.43
2018,3,22,9,30,1.0,109.0,4.4,14.7,110.0,89.71,72.95
2018,3,22,9,45,9.5,157.5,4.6,14.75,164.0,126.44,99.7
2018,3,22,10,0,18.0,206.0,4.8,14.8,218.0,163.66,129.36
2018,3,22,10,15,125.0,257.5,4.95,14.8,346.5,202.19,155.5
2018,3,22,10,30,232.0,309.0,5.1,14.8,475.0,262.13,199.51
2018,3,22,10,45,488.5,240.0,5.2,14.8,604.5,302.55,224.85
2018,3,22,11,0,745.0,171.0,5.3,14.8,734.0,371.95,277.74
2018,3,22,11,15,832.5,135.5,5.35,14.8,776.5,429.35,327.53
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,490.89,380.97
2018,3,22,11,45,926.5,98.0,5.5,14.8,828.5,542.72,427.0
2018,3,22,12,0,933.0,96.0,5.6,14.8,838.0,593.26,471.01
2018,3,22,12,15,889.5,116.5,5.6,14.85,824.0,632.1,504.27
2018,3,22,12,30,846.0,137.0,5.6,14.9,810.0,669.31,535.06
2018,3,22,12,45,843.5,137.0,5.65,14.95,802.0,708.43,567.29
2018,3,22,13,0,841.0,137.0,5.7,15.0,794.0,744.95,597.02
2018,3,22,13,15,883.5,115.0,5.65,15.05,793.0,784.8,628.7
2018,3,22,13,30,926.0,93.0,5.6,15.1,792.0,829.17,661.86
2018,3,22,13,45,924.0,91.0,5.6,15.15,770.0,856.09,682.21
2018,3,22,14,0,922.0,89.0,5.6,15.2,748.0,879.62,700.24
2018,3,22,14,15,914.5,87.5,5.55,15.05,718.0,895.5,713.04
2018,3,22,14,30,907.0,86.0,5.5,14.9,688.0,907.67,723.32
2018,3,22,14,45,895.0,84.5,5.5,14.8,651.0,912.1,728.28
2018,3,22,15,0,883.0,83.0,5.5,14.7,614.0,912.78,730.7
2018,3,22,15,15,866.5,80.5,5.5,14.7,570.5,904.45,726.37
2018,3,22,15,30,850.0,78.0,5.5,14.7,527.0,892.52,719.52
2018,3,22,15,45,830.0,76.0,5.4,14.05,481.5,884.5,716.85
2018,3,22,16,0,810.0,74.0,5.3,13.4,436.0,863.32,704.18
2018,3,22,16,15,781.0,71.0,5.15,12.9,386.5,829.52,680.99
2018,3,22,16,30,752.0,68.0,5.0,12.4,337.0,792.97,655.06
2018,3,22,16,45,706.5,64.0,4.85,11.9,285.0,738.08,613.79
2018,3,22,17,0,661.0,60.0,4.7,11.4,233.0,689.45,575.58
2018,3,22,17,15,588.0,53.5,4.55,10.75,182.0,607.02,508.22
2018,3,22,17,30,515.0,47.0,4.4,10.1,131.0,525.49,437.79
2018,3,22,17,45,373.0,36.5,4.25,9.5,86.0,387.05,313.73
2018,3,22,18,0,231.0,26.0,4.1,8.9,41.0,240.02,88.06
2018,3,22,18,15,115.5,13.0,4.05,8.6,20.5,94.03,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,16.0,3.0,1.15,5.05,2.5,0.0,0.0
2018,3,23,6,0,32.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,23,6,15,146.0,18.0,1.2,6.2,26.5,15.36,0.0
2018,3,23,6,30,260.0,30.0,1.3,7.1,48.0,25.58,9.05
2018,3,23,6,45,383.5,39.0,1.4,8.0,91.0,32.27,22.55
2018,3,23,7,0,507.0,48.0,1.5,8.9,134.0,39.08,29.47
2018,3,23,7,15,582.5,54.0,1.5,9.5,185.5,43.2,33.55
2018,3,23,7,30,658.0,60.0,1.5,10.1,237.0,47.4,37.46
2018,3,23,7,45,706.5,63.5,1.5,10.65,289.5,53.89,43.28
2018,3,23,8,0,755.0,67.0,1.5,11.2,342.0,56.22,45.22
2018,3,23,8,15,787.0,70.5,1.5,11.5,393.5,58.4,47.0
2018,3,23,8,30,819.0,74.0,1.5,11.8,445.0,60.57,48.73
2018,3,23,8,45,843.5,76.0,1.55,12.1,493.5,61.53,49.36
2018,3,23,9,0,868.0,78.0,1.6,12.4,542.0,70.88,57.39
2018,3,23,9,15,744.0,115.5,1.7,12.65,535.5,77.79,63.21
2018,3,23,9,30,620.0,153.0,1.8,12.9,529.0,97.62,80.23
2018,3,23,9,45,424.5,220.0,1.9,13.15,484.5,147.3,109.43
2018,3,23,10,0,229.0,287.0,2.0,13.4,440.0,217.29,164.31
2018,3,23,10,15,388.5,259.0,2.2,13.6,533.0,229.46,165.46
2018,3,23,10,30,548.0,231.0,2.4,13.8,626.0,276.66,197.9
2018,3,23,10,45,597.0,216.5,2.55,14.05,659.5,318.24,232.78
2018,3,23,11,0,646.0,202.0,2.7,14.3,693.0,364.64,272.58
2018,3,23,11,15,659.0,207.0,2.85,14.45,716.5,415.93,317.04
2018,3,23,11,30,672.0,212.0,3.0,14.6,740.0,467.97,361.35
2018,3,23,11,45,640.0,228.5,3.2,14.7,735.5,507.22,395.38
2018,3,23,12,0,608.0,245.0,3.4,14.8,731.0,542.58,425.4
2018,3,23,12,15,570.5,261.0,3.55,14.85,717.0,569.22,447.92
2018,3,23,12,30,533.0,277.0,3.7,14.9,703.0,592.7,467.35
2018,3,23,12,45,536.0,273.0,3.85,14.95,697.5,622.39,491.61
2018,3,23,13,0,539.0,269.0,4.0,15.0,692.0,650.49,514.41
2018,3,23,13,15,550.0,259.5,4.1,14.9,684.0,677.83,536.84
2018,3,23,13,30,561.0,250.0,4.2,14.8,676.0,703.52,557.98
2018,3,23,13,45,605.5,224.5,4.3,14.75,671.0,744.31,591.08
2018,3,23,14,0,650.0,199.0,4.4,14.7,666.0,780.32,620.69
2018,3,23,14,15,683.0,176.5,4.45,14.55,649.0,807.28,643.28
2018,3,23,14,30,716.0,154.0,4.5,14.4,632.0,831.3,662.66
2018,3,23,14,45,801.5,120.0,4.55,14.3,627.0,880.88,700.82
2018,3,23,15,0,887.0,86.0,4.6,14.2,622.0,922.77,733.24
2018,3,23,15,15,870.0,83.5,4.6,14.2,578.0,913.98,728.4
2018,3,23,15,30,853.0,81.0,4.6,14.2,534.0,911.54,728.65
2018,3,23,15,45,829.5,78.5,4.55,13.7,486.0,889.7,715.7
2018,3,23,16,0,806.0,76.0,4.5,13.2,438.0,864.53,700.24
2018,3,23,16,15,774.0,72.5,4.25,12.8,387.0,827.22,673.66
2018,3,23,16,30,742.0,69.0,4.0,12.4,336.0,787.26,644.93
2018,3,23,16,45,696.0,63.5,3.8,11.95,283.5,730.06,602.4
2018,3,23,17,0,650.0,58.0,3.6,11.5,231.0,678.66,562.54
2018,3,23,17,15,575.0,52.0,3.2,10.85,180.0,595.4,494.83
2018,3,23,17,30,500.0,46.0,2.8,10.2,129.0,513.36,424.64
2018,3,23,17,45,375.0,37.0,2.4,9.55,87.0,390.13,315.0
2018,3,23,18,0,250.0,28.0,2.0,8.9,45.0,257.56,117.24
2018,3,23,18,15,140.0,16.5,1.9,8.65,24.5,114.87,0.0
2018,3,23,18,30,30.0,5.0,1.8,8.4,4.0,0.0,0.0
2018,3,23,18,45,15.0,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,24,5,45,11.0,3.0,1.0,7.2,2.5,0.0,0.0
2018,3,24,6,0,22.0,6.0,1.0,7.2,5.0,0.0,0.0
2018,3,24,6,15,118.5,19.0,1.2,7.8,26.5,16.22,0.0
2018,3,24,6,30,215.0,32.0,1.4,8.4,48.0,24.87,10.8
2018,3,24,6,45,293.0,41.0,1.6,9.0,81.5,31.67,22.09
2018,3,24,7,0,371.0,50.0,1.8,9.6,115.0,39.94,30.21
2018,3,24,7,15,232.5,60.0,1.95,9.85,105.5,44.41,34.61
2018,3,24,7,30,94.0,70.0,2.1,10.1,96.0,55.06,44.39
2018,3,24,7,45,68.5,97.0,2.25,10.4,118.0,73.56,61.01
2018,3,24,8,0,43.0,124.0,2.4,10.7,140.0,94.39,79.45
2018,3,24,8,15,110.5,155.0,2.5,10.95,204.0,111.38,94.22
2018,3,24,8,30,178.0,186.0,2.6,11.2,268.0,130.87,110.97
2018,3,24,8,45,227.0,198.5,2.65,11.5,314.0,132.54,111.93
2018,3,24,9,0,276.0,211.0,2.7,11.8,360.0,139.58,117.59
2018,3,24,9,15,206.5,242.0,2.85,12.0,358.5,163.78,138.07
2018,3,24,9,30,137.0,273.0,3.0,12.2,357.0,178.79,150.45
2018,3,24,9,45,110.0,278.0,3.15,12.4,348.0,187.6,148.31
2018,3,24,10,0,83.0,283.0,3.3,12.6,339.0,210.36,165.31
2018,3,24,10,15,260.5,263.0,3.5,12.75,450.0,220.31,164.79
2018,3,24,10,30,438.0,243.0,3.7,12.9,561.0,262.3,192.36
2018,3,24,10,45,629.5,196.0,3.85,13.05,668.5,315.37,231.7
2018,3,24,11,0,821.0,149.0,4.0,13.2,776.0,392.19,292.97
2018,3,24,11,15,674.0,211.0,4.15,13.25,733.0,427.61,329.16
2018,3,24,11,30,527.0,273.0,4.3,13.3,690.0,451.7,353.7
2018,3,24,11,45,402.5,309.5,4.45,13.35,629.5,452.89,358.11
2018,3,24,12,0,278.0,346.0,4.6,13.4,569.0,440.43,350.1
2018,3,24,12,15,420.5,307.5,4.75,13.35,645.0,519.95,414.82
2018,3,24,12,30,563.0,269.0,4.9,13.3,721.0,607.42,485.49
2018,3,24,12,45,743.5,190.5,5.05,13.3,781.0,697.03,558.5
2018,3,24,13,0,924.0,112.0,5.2,13.3,841.0,782.25,628.31
2018,3,24,13,15,923.0,109.5,5.3,13.2,825.5,815.99,654.43
2018,3,24,13,30,922.0,107.0,5.4,13.1,810.0,846.62,678.45
2018,3,24,13,45,748.5,165.0,5.45,13.0,724.0,806.26,649.38
2018,3,24,14,0,575.0,223.0,5.5,12.9,638.0,736.46,595.48
2018,3,24,14,15,413.0,256.5,5.5,12.65,548.0,649.21,527.28
2018,3,24,14,30,251.0,290.0,5.5,12.4,458.0,538.26,438.89
2018,3,24,14,45,446.0,221.0,5.5,12.2,500.0,669.31,548.59
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,791.85,647.93
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,850.9,693.9
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,900.3,732.75
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,852.98,698.97
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,809.45,668.16
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,783.66,649.32
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,754.77,627.44
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,719.93,600.34
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,683.04,570.77
2018,3,24,17,15,585.0,53.5,3.4,9.0,185.0,607.22,508.4
2018,3,24,17,30,520.0,47.0,3.0,8.4,135.0,532.12,443.3
2018,3,24,17,45,395.0,38.0,2.6,7.85,91.5,407.85,332.61
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,276.1,146.44
2018,3,24,18,15,152.5,17.5,2.15,7.15,26.5,125.01,0.0
2018,3,24,18,30,35.0,6.0,2.1,7.0,5.0,0.0,0.0
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
