Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,15,13.5,3.0,1.3,8.35,2.5,0.0,0.0
2018,4,14,5,30,27.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,4,14,5,45,121.5,19.0,1.35,9.7,27.0,16.22,0.0
2018,4,14,6,0,216.0,32.0,1.4,10.4,49.0,24.86,11.68
2018,4,14,6,15,326.5,42.5,1.55,11.05,90.0,34.92,24.78
2018,4,14,6,30,437.0,53.0,1.7,11.7,131.0,42.77,32.48
2018,4,14,6,45,509.0,61.5,1.8,12.35,181.0,48.64,38.05
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,54.43,43.31
2018,4,14,7,15,629.5,75.5,1.8,13.7,283.0,57.59,46.03
2018,4,14,7,30,678.0,81.0,1.7,14.4,335.0,60.74,48.61
2018,4,14,7,45,713.0,85.0,1.6,15.1,387.0,62.62,49.99
2018,4,14,8,0,748.0,89.0,1.5,15.8,439.0,70.44,56.52
2018,4,14,8,15,773.0,93.0,1.4,16.55,489.0,72.28,57.75
2018,4,14,8,30,798.0,97.0,1.3,17.3,539.0,74.06,58.91
2018,4,14,8,45,817.5,99.5,1.2,18.1,585.0,74.64,59.02
2018,4,14,9,0,837.0,102.0,1.1,18.9,631.0,75.21,59.13
2018,4,14,9,15,853.0,103.0,1.05,19.5,672.5,74.73,58.42
2018,4,14,9,30,869.0,104.0,1.0,20.1,714.0,134.99,76.59
2018,4,14,9,45,882.5,104.5,0.9,20.7,750.5,190.59,109.42
2018,4,14,10,0,896.0,105.0,0.8,21.3,787.0,247.51,152.33
2018,4,14,10,15,905.0,105.5,0.8,21.6,816.5,304.45,199.64
2018,4,14,10,30,914.0,106.0,0.8,21.9,846.0,361.78,248.32
2018,4,14,10,45,921.0,106.5,0.85,22.15,869.0,418.57,296.45
2018,4,14,11,0,928.0,107.0,0.9,22.4,892.0,475.09,343.31
2018,4,14,11,15,931.0,108.0,0.95,22.6,906.0,529.61,387.47
2018,4,14,11,30,934.0,109.0,1.0,22.8,920.0,583.02,429.47
2018,4,14,11,45,935.5,108.5,1.05,23.0,926.0,633.05,467.86
2018,4,14,12,0,937.0,108.0,1.1,23.2,932.0,681.35,503.96
2018,4,14,12,15,936.5,108.0,1.25,23.3,930.0,726.78,538.39
2018,4,14,12,30,936.0,108.0,1.4,23.4,928.0,769.91,570.63
2018,4,14,12,45,933.0,108.5,1.5,23.5,918.0,809.12,598.06
2018,4,14,13,0,930.0,109.0,1.6,23.6,908.0,845.5,622.97
2018,4,14,13,15,925.5,108.0,1.75,23.6,890.0,876.25,644.96
2018,4,14,13,30,921.0,107.0,1.9,23.6,872.0,903.72,664.93
2018,4,14,13,45,914.5,106.5,2.05,23.55,847.0,926.57,682.11
2018,4,14,14,0,908.0,106.0,2.2,23.5,822.0,945.9,697.16
2018,4,14,14,15,899.5,104.5,2.3,23.4,790.0,958.76,707.78
2018,4,14,14,30,891.0,103.0,2.4,23.3,758.0,967.94,716.2
2018,4,14,14,45,879.5,101.0,2.5,23.15,719.5,970.03,720.29
2018,4,14,15,0,868.0,99.0,2.6,23.0,681.0,968.43,722.16
2018,4,14,15,15,852.0,97.0,2.6,23.0,637.5,970.12,725.06
2018,4,14,15,30,836.0,95.0,2.6,23.0,594.0,957.14,718.29
2018,4,14,15,45,813.5,92.5,2.75,22.4,545.5,933.75,707.61
2018,4,14,16,0,791.0,90.0,2.9,21.8,497.0,907.15,694.52
2018,4,14,16,15,760.0,87.0,2.95,21.1,445.5,868.77,672.33
2018,4,14,16,30,729.0,84.0,3.0,20.4,394.0,834.08,652.18
2018,4,14,16,45,684.5,80.0,3.0,19.75,341.0,778.03,615.29
2018,4,14,17,0,640.0,76.0,3.0,19.1,288.0,720.86,576.19
2018,4,14,17,15,580.5,70.0,3.0,18.2,236.5,647.02,523.0
2018,4,14,17,30,521.0,64.0,3.0,17.3,185.0,573.59,467.14
2018,4,14,17,45,420.5,55.5,3.0,16.4,137.0,464.02,379.38
2018,4,14,18,0,320.0,47.0,3.0,15.5,89.0,360.92,291.63
2018,4,14,18,15,208.0,33.0,3.0,15.05,55.5,249.15,170.25
2018,4,14,18,30,96.0,19.0,3.0,14.6,22.0,85.13,0.0
2018,4,14,18,45,48.0,9.5,3.05,14.15,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,15,5.0,2.0,2.85,10.7,2.0,0.0,0.0
2018,4,15,5,30,10.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,4,15,5,45,78.5,18.5,3.1,11.05,24.5,15.79,0.0
2018,4,15,6,0,147.0,33.0,3.2,11.2,45.0,25.43,13.14
2018,4,15,6,15,289.5,45.0,3.35,11.7,90.5,34.61,24.52
2018,4,15,6,30,432.0,57.0,3.5,12.2,136.0,46.04,35.33
2018,4,15,6,45,511.5,64.0,3.65,12.7,187.0,50.57,39.72
2018,4,15,7,0,591.0,71.0,3.8,13.2,238.0,55.16,43.92
2018,4,15,7,15,639.5,77.0,3.9,13.65,291.0,58.7,47.01
2018,4,15,7,30,688.0,83.0,4.0,14.1,344.0,62.18,49.93
2018,4,15,7,45,678.0,96.5,4.1,14.55,384.5,70.21,56.79
2018,4,15,8,0,668.0,110.0,4.2,15.0,425.0,77.68,63.06
2018,4,15,8,15,640.0,130.5,4.25,15.35,458.5,89.2,72.8
2018,4,15,8,30,612.0,151.0,4.3,15.7,492.0,100.0,81.82
2018,4,15,8,45,672.5,146.5,4.4,16.0,550.0,94.97,77.12
2018,4,15,9,0,733.0,142.0,4.5,16.3,608.0,90.54,73.0
2018,4,15,9,15,718.5,156.0,4.65,16.55,637.5,96.19,77.59
2018,4,15,9,30,704.0,170.0,4.8,16.8,667.0,149.35,93.88
2018,4,15,9,45,715.5,176.0,4.9,17.05,702.5,200.95,127.24
2018,4,15,10,0,727.0,182.0,5.0,17.3,738.0,254.13,169.38
2018,4,15,10,15,812.0,151.0,5.1,17.4,793.5,308.51,213.51
2018,4,15,10,30,897.0,120.0,5.2,17.5,849.0,369.14,264.99
2018,4,15,10,45,902.5,120.0,5.3,17.6,870.0,424.29,314.9
2018,4,15,11,0,908.0,120.0,5.4,17.7,891.0,479.01,363.7
2018,4,15,11,15,911.0,120.5,5.5,17.65,904.5,532.28,410.55
2018,4,15,11,30,914.0,121.0,5.6,17.6,918.0,584.46,455.47
2018,4,15,11,45,914.5,121.5,5.7,17.6,923.5,633.9,497.2
2018,4,15,12,0,915.0,122.0,5.8,17.6,929.0,681.61,536.69
2018,4,15,12,15,913.0,121.5,5.95,17.5,925.5,724.89,572.5
2018,4,15,12,30,911.0,121.0,6.1,17.4,922.0,765.77,605.98
2018,4,15,12,45,907.0,121.0,6.2,17.3,911.0,803.03,635.29
2018,4,15,13,0,903.0,121.0,6.3,17.2,900.0,837.43,661.56
2018,4,15,13,15,863.0,132.0,6.4,17.0,864.5,849.23,671.52
2018,4,15,13,30,823.0,143.0,6.5,16.8,829.0,866.39,685.69
2018,4,15,13,45,643.5,201.0,6.55,16.55,727.5,799.42,636.81
2018,4,15,14,0,464.0,259.0,6.6,16.3,626.0,709.87,567.4
2018,4,15,14,15,316.0,288.5,6.6,15.9,534.0,600.41,482.55
2018,4,15,14,30,168.0,318.0,6.6,15.5,442.0,484.54,390.1
2018,4,15,14,45,98.5,277.5,6.6,15.05,349.5,382.18,309.11
2018,4,15,15,0,29.0,237.0,6.6,14.6,257.0,256.84,207.28
2018,4,15,15,15,20.0,209.5,6.6,14.6,223.0,205.99,166.21
2018,4,15,15,30,11.0,182.0,6.6,14.6,189.0,171.98,138.39
2018,4,15,15,45,66.0,183.5,6.4,13.9,218.5,245.51,202.4
2018,4,15,16,0,121.0,185.0,6.2,13.2,248.0,324.78,270.75
2018,4,15,16,15,205.5,174.5,6.05,12.95,268.0,418.67,351.26
2018,4,15,16,30,290.0,164.0,5.9,12.7,288.0,488.84,411.9
2018,4,15,16,45,233.5,136.5,5.75,12.4,228.0,400.59,339.79
2018,4,15,17,0,177.0,109.0,5.6,12.1,168.0,312.18,266.1
2018,4,15,17,15,88.5,74.0,5.3,11.7,103.5,167.15,141.56
2018,4,15,17,30,0.0,39.0,5.0,11.3,39.0,32.21,22.2
2018,4,15,17,45,0.0,29.0,4.7,10.95,29.0,23.92,14.89
2018,4,15,18,0,0.0,19.0,4.4,10.6,19.0,15.64,7.51
2018,4,15,18,15,0.0,12.0,4.25,10.25,12.0,9.87,1.59
2018,4,15,18,30,0.0,5.0,4.1,9.9,5.0,4.27,0.0
2018,4,15,18,45,0.0,2.5,3.9,9.6,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,0.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,1.3,8.35,9.5,8.11,0.0
2018,4,16,6,0,3.0,16.0,1.3,8.6,16.0,13.19,4.66
2018,4,16,6,15,12.5,31.0,1.55,8.95,33.0,25.78,17.17
2018,4,16,6,30,22.0,46.0,1.8,9.3,50.0,37.61,28.28
2018,4,16,6,45,27.5,54.0,2.05,9.65,60.5,44.23,34.54
2018,4,16,7,0,33.0,62.0,2.3,10.0,71.0,50.74,40.52
2018,4,16,7,15,27.0,56.0,2.45,10.15,64.5,46.59,36.74
2018,4,16,7,30,21.0,50.0,2.6,10.3,58.0,42.03,32.52
2018,4,16,7,45,10.5,36.0,2.75,10.45,40.0,30.67,22.15
2018,4,16,8,0,0.0,22.0,2.9,10.6,22.0,18.16,10.77
2018,4,16,8,15,0.0,35.0,3.05,10.65,35.0,28.95,20.42
2018,4,16,8,30,0.0,48.0,3.2,10.7,48.0,39.78,30.01
2018,4,16,8,45,20.0,128.0,3.3,10.75,141.0,99.68,82.85
2018,4,16,9,0,40.0,208.0,3.4,10.8,234.0,151.9,127.96
2018,4,16,9,15,102.5,266.0,3.5,10.75,337.5,175.26,147.67
2018,4,16,9,30,165.0,324.0,3.6,10.7,441.0,223.07,174.15
2018,4,16,9,45,254.0,328.0,3.75,10.7,518.5,242.97,184.31
2018,4,16,10,0,343.0,332.0,3.9,10.7,596.0,285.64,214.86
2018,4,16,10,15,333.5,349.0,4.0,10.7,613.0,321.23,245.47
2018,4,16,10,30,324.0,366.0,4.1,10.7,630.0,356.27,276.01
2018,4,16,10,45,268.0,388.0,4.2,10.7,610.5,376.8,295.78
2018,4,16,11,0,212.0,410.0,4.3,10.7,591.0,397.96,314.93
2018,4,16,11,15,128.5,359.5,4.35,10.75,469.5,341.88,272.6
2018,4,16,11,30,45.0,309.0,4.4,10.8,348.0,273.52,218.85
2018,4,16,11,45,88.5,340.5,4.4,10.85,418.5,330.65,265.06
2018,4,16,12,0,132.0,372.0,4.4,10.9,489.0,393.71,315.47
2018,4,16,12,15,126.0,398.0,4.4,10.9,509.5,424.12,339.3
2018,4,16,12,30,120.0,424.0,4.4,10.9,530.0,454.99,363.36
2018,4,16,12,45,150.5,414.5,4.35,10.85,546.0,483.18,386.29
2018,4,16,13,0,181.0,405.0,4.3,10.8,562.0,512.73,410.32
2018,4,16,13,15,264.0,388.5,4.3,10.8,612.0,592.32,473.8
2018,4,16,13,30,347.0,372.0,4.3,10.8,662.0,665.52,531.69
2018,4,16,13,45,273.0,359.5,4.25,10.75,583.5,605.93,485.55
2018,4,16,14,0,199.0,347.0,4.2,10.7,505.0,523.89,422.2
2018,4,16,14,15,120.5,286.0,4.2,10.7,380.5,398.26,323.49
2018,4,16,14,30,42.0,225.0,4.2,10.7,256.0,249.81,203.1
2018,4,16,14,45,60.5,219.5,4.2,10.7,261.5,265.27,217.27
2018,4,16,15,0,79.0,214.0,4.2,10.7,267.0,299.59,246.35
2018,4,16,15,15,219.0,222.0,4.2,10.7,356.5,470.84,388.96
2018,4,16,15,30,359.0,230.0,4.2,10.7,446.0,623.72,512.63
2018,4,16,15,45,494.5,179.5,4.2,10.7,451.5,724.18,594.3
2018,4,16,16,0,630.0,129.0,4.2,10.7,457.0,807.4,659.56
2018,4,16,16,15,597.0,122.0,4.0,10.6,407.5,764.04,627.36
2018,4,16,16,30,564.0,115.0,3.8,10.5,358.0,718.63,594.15
2018,4,16,16,45,479.5,110.0,3.6,10.35,298.0,617.39,516.59
2018,4,16,17,0,395.0,105.0,3.4,10.2,238.0,527.97,446.33
2018,4,16,17,15,415.5,85.5,3.05,9.8,204.0,514.2,435.54
2018,4,16,17,30,436.0,66.0,2.7,9.4,170.0,504.16,425.72
2018,4,16,17,45,370.0,56.5,2.35,9.0,129.5,420.11,353.81
2018,4,16,18,0,304.0,47.0,2.0,8.6,89.0,347.76,288.29
2018,4,16,18,15,182.5,32.0,1.9,8.3,54.0,229.65,169.12
2018,4,16,18,30,61.0,17.0,1.8,8.0,19.0,58.45,0.0
2018,4,16,18,45,30.5,8.5,1.7,7.7,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,18.5,4.0,0.9,5.0,4.0,0.0,0.0
2018,4,17,5,30,37.0,8.0,1.1,5.3,8.0,6.83,0.0
2018,4,17,5,45,139.5,22.0,1.3,5.65,33.0,18.78,0.0
2018,4,17,6,0,242.0,36.0,1.5,6.0,58.0,27.9,17.02
2018,4,17,6,15,342.5,48.0,1.55,6.3,101.5,37.0,27.47
2018,4,17,6,30,443.0,60.0,1.6,6.6,145.0,48.35,38.38
2018,4,17,6,45,427.0,74.5,1.65,6.85,177.0,55.89,45.59
2018,4,17,7,0,411.0,89.0,1.7,7.1,209.0,65.25,54.23
2018,4,17,7,15,388.5,109.5,1.8,7.85,240.5,78.11,65.7
2018,4,17,7,30,366.0,130.0,1.9,8.6,272.0,90.24,76.27
2018,4,17,7,45,367.0,150.5,1.95,9.35,309.5,101.95,86.25
2018,4,17,8,0,368.0,171.0,2.0,10.1,347.0,118.79,100.57
2018,4,17,8,15,290.0,206.5,2.0,10.75,354.5,137.59,116.38
2018,4,17,8,30,212.0,242.0,2.0,11.4,362.0,163.69,138.23
2018,4,17,8,45,215.0,265.5,2.05,12.0,395.5,176.36,148.28
2018,4,17,9,0,218.0,289.0,2.1,12.6,429.0,188.49,157.81
2018,4,17,9,15,245.0,305.5,2.05,13.0,472.5,186.53,155.47
2018,4,17,9,30,272.0,322.0,2.0,13.4,516.0,219.64,165.0
2018,4,17,9,45,373.0,304.0,1.9,13.8,584.0,247.76,179.85
2018,4,17,10,0,474.0,286.0,1.8,14.2,652.0,276.79,198.35
2018,4,17,10,15,640.0,225.5,1.8,14.55,738.5,313.49,223.73
2018,4,17,10,30,806.0,165.0,1.8,14.9,825.0,372.71,269.69
2018,4,17,10,45,866.0,141.5,1.75,15.2,867.5,427.92,316.4
2018,4,17,11,0,926.0,118.0,1.7,15.5,910.0,491.05,368.63
2018,4,17,11,15,929.0,119.0,1.65,15.75,924.0,545.45,413.66
2018,4,17,11,30,932.0,120.0,1.6,16.0,938.0,598.74,456.34
2018,4,17,11,45,933.5,120.0,1.6,16.2,944.0,649.09,495.84
2018,4,17,12,0,935.0,120.0,1.6,16.4,950.0,697.73,532.93
2018,4,17,12,15,934.0,120.5,1.6,16.6,948.0,743.19,566.72
2018,4,17,12,30,933.0,121.0,1.6,16.8,946.0,786.35,598.07
2018,4,17,12,45,930.5,121.0,1.55,16.95,936.0,825.44,624.39
2018,4,17,13,0,928.0,121.0,1.5,17.1,926.0,861.74,647.94
2018,4,17,13,15,922.0,121.0,1.45,17.15,907.5,892.18,667.62
2018,4,17,13,30,916.0,121.0,1.4,17.2,889.0,919.32,685.05
2018,4,17,13,45,907.5,121.0,1.35,17.25,863.0,940.85,698.78
2018,4,17,14,0,899.0,121.0,1.3,17.3,837.0,958.8,710.24
2018,4,17,14,15,882.0,121.5,1.35,17.3,801.0,965.75,716.41
2018,4,17,14,30,865.0,122.0,1.4,17.3,765.0,980.5,727.99
2018,4,17,14,45,809.0,132.0,1.4,17.25,709.0,953.08,711.35
2018,4,17,15,0,753.0,142.0,1.4,17.2,653.0,928.25,696.94
2018,4,17,15,15,753.0,129.0,1.4,17.2,612.5,921.49,694.44
2018,4,17,15,30,753.0,116.0,1.4,17.2,572.0,904.79,685.16
2018,4,17,15,45,756.0,106.5,1.6,16.95,533.0,898.25,686.23
2018,4,17,16,0,759.0,97.0,1.8,16.7,494.0,888.24,684.58
2018,4,17,16,15,707.0,98.0,1.75,16.4,438.5,841.19,654.26
2018,4,17,16,30,655.0,99.0,1.7,16.1,383.0,786.62,618.32
2018,4,17,16,45,545.5,101.5,1.6,15.75,317.5,678.33,541.82
2018,4,17,17,0,436.0,104.0,1.5,15.4,252.0,564.44,458.45
2018,4,17,17,15,362.5,92.0,1.45,14.5,201.0,476.53,392.49
2018,4,17,17,30,289.0,80.0,1.4,13.6,150.0,391.21,324.59
2018,4,17,17,45,247.5,64.5,1.35,12.7,114.0,330.89,274.43
2018,4,17,18,0,206.0,49.0,1.3,11.8,78.0,272.72,223.04
2018,4,17,18,15,133.5,33.0,1.4,11.35,49.0,175.37,129.56
2018,4,17,18,30,61.0,17.0,1.5,10.9,20.0,58.52,0.0
2018,4,17,18,45,30.5,8.5,1.55,10.45,10.0,7.26,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.1,7.65,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.1,7.9,3.0,2.56,0.0
2018,4,18,5,45,0.0,10.5,1.15,8.15,10.5,8.65,0.0
2018,4,18,6,0,0.0,18.0,1.2,8.4,18.0,14.83,6.59
2018,4,18,6,15,0.0,29.0,1.3,8.8,29.0,23.94,15.69
2018,4,18,6,30,0.0,40.0,1.4,9.2,40.0,33.07,24.29
2018,4,18,6,45,0.0,57.5,1.5,9.55,57.5,47.22,37.32
2018,4,18,7,0,0.0,75.0,1.6,9.9,75.0,60.93,49.76
2018,4,18,7,15,0.0,84.5,1.6,10.1,84.5,68.7,56.68
2018,4,18,7,30,0.0,94.0,1.6,10.3,94.0,76.41,63.41
2018,4,18,7,45,0.0,103.0,1.6,10.55,103.0,83.68,69.62
2018,4,18,8,0,0.0,112.0,1.6,10.8,112.0,90.9,75.7
2018,4,18,8,15,2.5,122.5,1.6,11.15,124.0,99.19,82.62
2018,4,18,8,30,5.0,133.0,1.6,11.5,136.0,107.42,89.42
2018,4,18,8,45,7.0,164.5,1.6,11.9,169.0,130.61,109.06
2018,4,18,9,0,9.0,196.0,1.6,12.3,202.0,153.16,127.85
2018,4,18,9,15,10.5,210.5,1.6,12.6,218.0,164.08,130.55
2018,4,18,9,30,12.0,225.0,1.6,12.9,234.0,176.71,139.94
2018,4,18,9,45,44.5,278.5,1.6,13.2,313.0,208.77,163.57
2018,4,18,10,0,77.0,332.0,1.6,13.5,392.0,255.46,198.61
2018,4,18,10,15,116.0,367.5,1.6,13.7,461.0,288.07,222.57
2018,4,18,10,30,155.0,403.0,1.6,13.9,530.0,336.68,259.4
2018,4,18,10,45,156.5,413.5,1.65,14.1,545.0,361.07,278.7
2018,4,18,11,0,158.0,424.0,1.7,14.3,560.0,385.84,298.25
2018,4,18,11,15,155.0,431.5,1.75,14.4,566.5,406.76,314.81
2018,4,18,11,30,152.0,439.0,1.8,14.5,573.0,427.45,331.0
2018,4,18,11,45,161.5,442.5,1.85,14.65,585.5,452.25,350.13
2018,4,18,12,0,171.0,446.0,1.9,14.8,598.0,477.82,369.68
2018,4,18,12,15,165.0,443.5,1.95,15.0,590.0,488.65,377.97
2018,4,18,12,30,159.0,441.0,2.0,15.2,582.0,498.35,385.43
2018,4,18,12,45,124.5,428.5,2.1,15.4,538.0,476.5,369.1
2018,4,18,13,0,90.0,416.0,2.2,15.6,494.0,440.48,342.1
2018,4,18,13,15,126.5,407.5,2.3,15.75,515.0,484.72,376.83
2018,4,18,13,30,163.0,399.0,2.4,15.9,536.0,520.09,404.53
2018,4,18,13,45,188.5,386.0,2.45,16.05,540.0,542.4,422.23
2018,4,18,14,0,214.0,373.0,2.5,16.2,544.0,564.78,440.12
2018,4,18,14,15,250.0,355.0,2.6,16.2,547.0,609.93,475.31
2018,4,18,14,30,286.0,337.0,2.7,16.2,550.0,637.58,497.82
2018,4,18,14,45,367.0,291.0,2.75,16.15,550.0,677.11,530.83
2018,4,18,15,0,448.0,245.0,2.8,16.1,550.0,736.21,577.49
2018,4,18,15,15,562.5,193.5,2.8,16.1,551.5,799.39,627.59
2018,4,18,15,30,677.0,142.0,2.8,16.1,553.0,868.91,678.53
2018,4,18,15,45,735.5,116.5,2.8,15.75,530.5,897.92,701.28
2018,4,18,16,0,794.0,91.0,2.8,15.4,508.0,916.19,716.97
2018,4,18,16,15,794.0,83.0,2.7,15.0,464.5,901.13,708.61
2018,4,18,16,30,794.0,75.0,2.6,14.6,421.0,882.67,697.99
2018,4,18,16,45,760.0,70.5,2.5,14.25,367.5,833.69,664.83
2018,4,18,17,0,726.0,66.0,2.4,13.9,314.0,782.91,629.52
2018,4,18,17,15,674.0,60.5,2.15,13.0,260.5,713.36,578.76
2018,4,18,17,30,622.0,55.0,1.9,12.1,207.0,651.54,531.39
2018,4,18,17,45,540.5,48.5,1.7,11.15,157.5,557.92,456.8
2018,4,18,18,0,459.0,42.0,1.5,10.2,108.0,467.34,380.11
2018,4,18,18,15,321.0,32.0,1.55,9.7,69.0,333.68,252.99
2018,4,18,18,30,183.0,22.0,1.6,9.2,30.0,188.93,0.0
2018,4,18,18,45,91.5,11.0,1.65,8.65,15.0,72.07,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,5,15,35.0,5.0,1.55,5.45,5.0,0.0,0.0
2018,4,19,5,30,70.0,10.0,1.7,6.3,10.0,8.54,0.0
2018,4,19,5,45,206.0,22.0,1.85,7.15,39.0,18.6,0.0
2018,4,19,6,0,342.0,34.0,2.0,8.0,68.0,28.3,18.08
2018,4,19,6,15,440.5,42.0,2.25,8.85,113.0,34.2,24.82
2018,4,19,6,30,539.0,50.0,2.5,9.7,158.0,40.14,30.6
2018,4,19,6,45,599.0,57.0,2.8,10.5,209.5,45.02,35.17
2018,4,19,7,0,659.0,64.0,3.1,11.3,261.0,49.83,39.49
2018,4,19,7,15,700.5,69.0,3.2,11.95,314.0,57.62,46.35
2018,4,19,7,30,742.0,74.0,3.3,12.6,367.0,60.89,49.03
2018,4,19,7,45,771.0,78.0,3.45,13.25,419.5,63.17,50.78
2018,4,19,8,0,800.0,82.0,3.6,13.9,472.0,65.39,52.43
2018,4,19,8,15,821.5,85.0,3.65,14.4,521.5,66.72,53.3
2018,4,19,8,30,843.0,88.0,3.7,14.9,571.0,67.99,54.13
2018,4,19,8,45,858.0,91.5,3.75,15.4,617.0,79.03,63.43
2018,4,19,9,0,873.0,95.0,3.8,15.9,663.0,81.04,64.85
2018,4,19,9,15,887.0,97.0,3.8,16.3,705.0,94.35,62.68
2018,4,19,9,30,901.0,99.0,3.8,16.7,747.0,150.96,84.94
2018,4,19,9,45,913.0,99.0,3.8,17.05,783.0,207.62,123.28
2018,4,19,10,0,925.0,99.0,3.8,17.4,819.0,265.4,170.43
2018,4,19,10,15,932.0,100.5,3.85,17.7,848.0,323.77,221.69
2018,4,19,10,30,939.0,102.0,3.9,18.0,877.0,382.31,273.91
2018,4,19,10,45,942.5,103.0,3.9,18.3,898.0,439.12,324.31
2018,4,19,11,0,946.0,104.0,3.9,18.6,919.0,495.26,373.03
2018,4,19,11,15,948.0,105.0,3.9,18.75,932.0,549.79,419.37
2018,4,19,11,30,950.0,106.0,3.9,18.9,945.0,603.07,463.4
2018,4,19,11,45,951.0,106.0,3.95,19.1,950.5,653.52,504.15
2018,4,19,12,0,952.0,106.0,4.0,19.3,956.0,702.17,542.5
2018,4,19,12,15,950.5,106.5,4.0,19.4,953.5,747.53,577.57
2018,4,19,12,30,949.0,107.0,4.0,19.5,951.0,790.5,610.12
2018,4,19,12,45,789.0,181.0,4.0,19.6,877.5,782.06,602.45
2018,4,19,13,0,629.0,255.0,4.0,19.7,804.0,761.22,585.35
2018,4,19,13,15,673.0,227.0,3.9,19.8,804.0,802.55,616.61
2018,4,19,13,30,717.0,199.0,3.8,19.9,804.0,842.33,646.14
2018,4,19,13,45,819.5,150.5,3.75,19.95,822.5,905.91,690.66
2018,4,19,14,0,922.0,102.0,3.7,20.0,841.0,963.94,730.6
2018,4,19,14,15,914.0,100.5,3.6,20.0,809.0,976.98,739.47
2018,4,19,14,30,906.0,99.0,3.5,20.0,777.0,986.32,746.29
2018,4,19,14,45,894.0,98.0,3.45,19.95,738.5,988.68,749.04
2018,4,19,15,0,882.0,97.0,3.4,19.9,700.0,987.37,749.53
2018,4,19,15,15,867.5,94.5,3.4,19.9,656.0,978.25,745.11
2018,4,19,15,30,853.0,92.0,3.4,19.9,612.0,976.97,746.28
2018,4,19,15,45,832.0,89.5,3.1,19.75,563.5,954.54,731.14
2018,4,19,16,0,811.0,87.0,2.8,19.6,515.0,928.89,713.84
2018,4,19,16,15,783.0,84.0,2.6,19.2,463.5,892.82,690.64
2018,4,19,16,30,755.0,81.0,2.4,18.8,412.0,854.16,665.31
2018,4,19,16,45,716.5,76.5,2.15,18.4,359.0,801.46,628.98
2018,4,19,17,0,678.0,72.0,1.9,18.0,306.0,754.11,595.56
2018,4,19,17,15,623.0,67.0,1.85,17.05,254.0,684.42,546.99
2018,4,19,17,30,568.0,62.0,1.8,16.1,202.0,615.04,496.06
2018,4,19,17,45,482.5,54.0,1.75,15.1,153.0,517.11,419.91
2018,4,19,18,0,397.0,46.0,1.7,14.1,104.0,422.33,341.66
2018,4,19,18,15,272.0,34.0,1.85,13.55,66.5,298.06,226.52
2018,4,19,18,30,147.0,22.0,2.0,13.0,29.0,163.99,0.0
2018,4,19,18,45,73.5,11.0,2.1,12.5,14.5,59.8,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,5,15,32.0,4.5,1.15,8.0,5.0,0.0,0.0
2018,4,20,5,30,64.0,9.0,1.1,8.7,10.0,7.68,0.0
2018,4,20,5,45,190.0,22.5,1.05,9.4,39.5,18.9,0.0
2018,4,20,6,0,316.0,36.0,1.0,10.1,69.0,29.89,19.58
2018,4,20,6,15,414.5,45.0,1.1,10.75,114.0,36.55,26.79
2018,4,20,6,30,513.0,54.0,1.2,11.4,159.0,43.19,33.17
2018,4,20,6,45,577.5,60.0,1.25,12.05,210.0,47.14,36.89
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,51.11,40.44
2018,4,20,7,15,685.0,70.5,1.4,13.6,313.5,53.74,42.6
2018,4,20,7,30,728.0,75.0,1.5,14.5,366.0,61.41,49.12
2018,4,20,7,45,759.0,79.0,1.65,15.35,418.5,63.67,50.78
2018,4,20,8,0,790.0,83.0,1.8,16.2,471.0,65.87,52.35
2018,4,20,8,15,812.0,86.0,1.9,16.8,520.5,67.17,53.16
2018,4,20,8,30,834.0,89.0,2.0,17.4,570.0,68.41,53.92
2018,4,20,8,45,850.5,91.5,2.1,18.0,615.5,78.86,62.59
2018,4,20,9,0,867.0,94.0,2.2,18.6,661.0,80.28,63.45
2018,4,20,9,15,880.0,94.5,2.3,19.05,701.0,95.8,60.98
2018,4,20,9,30,893.0,95.0,2.4,19.5,741.0,150.89,83.38
2018,4,20,9,45,906.0,95.0,2.5,19.95,777.0,207.11,121.44
2018,4,20,10,0,919.0,95.0,2.6,20.4,813.0,264.57,167.82
2018,4,20,10,15,925.5,96.5,2.7,20.85,841.5,322.32,217.74
2018,4,20,10,30,932.0,98.0,2.8,21.3,870.0,380.19,268.37
2018,4,20,10,45,935.0,99.0,2.9,21.75,890.0,436.26,317.11
2018,4,20,11,0,938.0,100.0,3.0,22.2,910.0,491.61,364.12
2018,4,20,11,15,940.0,100.5,3.05,22.45,923.0,545.16,408.63
2018,4,20,11,30,942.0,101.0,3.1,22.7,936.0,597.46,450.89
2018,4,20,11,45,942.0,102.0,3.15,23.0,941.5,647.51,490.18
2018,4,20,12,0,942.0,103.0,3.2,23.3,947.0,695.74,527.07
2018,4,20,12,15,941.5,103.0,3.2,23.45,945.0,740.74,560.88
2018,4,20,12,30,941.0,103.0,3.2,23.6,943.0,783.44,592.07
2018,4,20,12,45,937.5,102.5,3.25,23.7,931.5,820.89,617.93
2018,4,20,13,0,934.0,102.0,3.3,23.8,920.0,855.41,641.72
2018,4,20,13,15,929.5,102.0,3.35,23.8,902.0,886.51,663.43
2018,4,20,13,30,925.0,102.0,3.4,23.8,884.0,914.39,683.01
2018,4,20,13,45,918.0,101.0,3.45,23.85,858.5,935.7,698.11
2018,4,20,14,0,911.0,100.0,3.5,23.9,833.0,953.44,710.98
2018,4,20,14,15,902.5,99.0,3.55,23.75,801.0,966.18,721.23
2018,4,20,14,30,894.0,98.0,3.6,23.6,769.0,975.28,729.24
2018,4,20,14,45,882.0,96.5,3.7,23.5,730.5,976.8,732.55
2018,4,20,15,0,870.0,95.0,3.8,23.4,692.0,974.67,733.61
2018,4,20,15,15,855.0,93.5,3.8,23.4,649.0,966.03,729.52
2018,4,20,15,30,840.0,92.0,3.8,23.4,606.0,965.37,731.06
2018,4,20,15,45,820.0,89.0,3.95,22.65,558.0,943.25,720.93
2018,4,20,16,0,800.0,86.0,4.1,21.9,510.0,917.93,708.51
2018,4,20,16,15,774.0,82.5,4.1,21.15,459.5,883.19,688.33
2018,4,20,16,30,748.0,79.0,4.1,20.4,409.0,845.88,665.84
2018,4,20,16,45,712.5,75.0,4.1,19.7,357.5,796.72,633.81
2018,4,20,17,0,677.0,71.0,4.1,19.0,306.0,752.51,604.29
2018,4,20,17,15,626.0,65.0,4.0,18.0,254.0,684.95,555.8
2018,4,20,17,30,575.0,59.0,3.9,17.0,202.0,617.69,505.04
2018,4,20,17,45,498.0,51.0,3.8,16.0,154.0,526.81,432.55
2018,4,20,18,0,421.0,43.0,3.7,15.0,106.0,439.08,358.37
2018,4,20,18,15,297.0,32.0,3.65,14.35,68.0,316.36,244.27
2018,4,20,18,30,173.0,21.0,3.6,13.7,30.0,182.09,0.0
2018,4,20,18,45,86.5,10.5,3.55,13.05,15.0,68.36,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,21,5,15,34.0,5.0,1.25,8.3,5.5,0.0,0.0
2018,4,21,5,30,68.0,10.0,1.4,9.0,11.0,8.54,0.0
2018,4,21,5,45,195.0,23.0,1.5,9.75,41.0,19.23,0.0
2018,4,21,6,0,322.0,36.0,1.6,10.5,71.0,29.76,19.66
2018,4,21,6,15,415.0,45.0,1.6,11.15,115.5,36.42,26.68
2018,4,21,6,30,508.0,54.0,1.6,11.8,160.0,43.04,33.0
2018,4,21,6,45,570.0,61.0,1.6,12.45,211.0,47.77,37.4
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,52.45,41.56
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,55.36,44.01
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,63.51,51.0
2018,4,21,7,45,745.0,81.5,1.3,14.9,417.5,65.27,52.26
2018,4,21,8,0,775.0,85.0,1.2,15.5,469.0,67.01,53.47
2018,4,21,8,15,797.0,88.5,1.25,16.15,518.0,68.58,54.5
2018,4,21,8,30,819.0,92.0,1.3,16.8,567.0,70.07,55.47
2018,4,21,8,45,835.5,94.5,1.3,17.45,612.0,70.74,55.72
2018,4,21,9,0,852.0,97.0,1.3,18.1,657.0,81.75,64.8
2018,4,21,9,15,866.0,98.5,1.35,18.8,698.0,100.78,63.27
2018,4,21,9,30,880.0,100.0,1.4,19.5,739.0,155.81,86.94
2018,4,21,9,45,892.0,100.5,1.4,20.15,774.5,211.49,124.89
2018,4,21,10,0,904.0,101.0,1.4,20.8,810.0,268.31,170.39
2018,4,21,10,15,911.5,101.5,1.45,21.4,838.0,324.83,218.54
2018,4,21,10,30,919.0,102.0,1.5,22.0,866.0,381.56,267.21
2018,4,21,10,45,924.5,102.5,1.55,22.6,887.5,437.5,314.56
2018,4,21,11,0,930.0,103.0,1.6,23.2,909.0,492.99,360.25
2018,4,21,11,15,933.0,103.5,1.6,23.65,922.5,546.59,403.11
2018,4,21,11,30,936.0,104.0,1.6,24.1,936.0,599.05,443.66
2018,4,21,11,45,937.5,104.0,1.65,24.5,942.0,648.88,481.41
2018,4,21,12,0,939.0,104.0,1.7,24.9,948.0,696.99,516.87
2018,4,21,12,15,938.5,104.0,1.7,25.05,945.5,741.8,549.25
2018,4,21,12,30,938.0,104.0,1.7,25.2,943.0,784.31,579.01
2018,4,21,12,45,936.5,103.0,1.7,25.4,933.0,822.66,603.89
2018,4,21,13,0,935.0,102.0,1.7,25.6,923.0,858.22,626.78
2018,4,21,13,15,931.0,102.0,1.7,25.65,905.5,889.69,647.28
2018,4,21,13,30,927.0,102.0,1.7,25.7,888.0,917.96,665.71
2018,4,21,13,45,906.0,108.0,1.7,25.8,858.0,933.75,676.03
2018,4,21,14,0,885.0,114.0,1.7,25.9,828.0,945.61,684.07
2018,4,21,14,15,862.5,118.0,1.75,25.85,791.0,950.15,688.63
2018,4,21,14,30,840.0,122.0,1.8,25.8,754.0,962.69,698.57
2018,4,21,14,45,845.0,113.0,1.8,25.75,721.5,972.32,706.11
2018,4,21,15,0,850.0,104.0,1.8,25.7,689.0,966.71,704.06
2018,4,21,15,15,834.5,101.5,1.8,25.7,646.0,968.13,706.73
2018,4,21,15,30,819.0,99.0,1.8,25.7,603.0,954.48,699.72
2018,4,21,15,45,771.0,104.0,1.8,25.45,548.5,914.49,676.33
2018,4,21,16,0,723.0,109.0,1.8,25.2,494.0,878.37,655.45
2018,4,21,16,15,722.0,97.5,1.8,24.75,450.0,858.72,645.8
2018,4,21,16,30,721.0,86.0,1.8,24.3,406.0,835.74,633.49
2018,4,21,16,45,696.0,79.5,1.8,23.9,357.0,794.03,607.7
2018,4,21,17,0,671.0,73.0,1.8,23.5,308.0,750.53,579.82
2018,4,21,17,15,621.5,67.0,1.7,22.35,256.5,684.35,535.04
2018,4,21,17,30,572.0,61.0,1.6,21.2,205.0,618.37,488.04
2018,4,21,17,45,498.0,53.0,1.55,20.05,157.5,529.89,421.32
2018,4,21,18,0,424.0,45.0,1.5,18.9,110.0,444.17,352.43
2018,4,21,18,15,292.5,33.5,1.65,18.15,70.5,314.58,239.32
2018,4,21,18,30,161.0,22.0,1.8,17.4,31.0,176.3,0.0
2018,4,21,18,45,80.5,11.0,1.95,16.7,15.5,64.73,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,5,15,31.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,4,22,5,30,63.0,11.0,1.3,9.9,12.0,9.39,0.0
2018,4,22,5,45,188.0,26.0,1.4,10.6,44.0,20.26,2.56
2018,4,22,6,0,313.0,41.0,1.5,11.3,76.0,34.14,23.52
2018,4,22,6,15,412.0,50.0,1.55,11.9,122.0,40.61,30.34
2018,4,22,6,30,511.0,59.0,1.6,12.5,168.0,47.1,36.55
2018,4,22,6,45,577.5,66.0,1.65,13.1,220.5,51.71,40.82
2018,4,22,7,0,644.0,73.0,1.7,13.7,273.0,56.28,44.87
2018,4,22,7,15,665.0,81.0,1.65,14.55,320.5,61.07,48.91
2018,4,22,7,30,686.0,89.0,1.6,15.4,368.0,65.6,52.6
2018,4,22,7,45,687.5,100.5,1.5,16.25,411.5,72.07,57.9
2018,4,22,8,0,689.0,112.0,1.4,17.1,455.0,78.08,62.7
2018,4,22,8,15,696.0,122.0,1.35,17.75,498.5,82.74,66.32
2018,4,22,8,30,703.0,132.0,1.3,18.4,542.0,87.04,69.59
2018,4,22,8,45,688.0,149.5,1.25,19.05,577.0,95.32,76.21
2018,4,22,9,0,673.0,167.0,1.2,19.7,612.0,103.01,82.25
2018,4,22,9,15,760.5,146.5,1.2,20.2,678.5,110.17,70.44
2018,4,22,9,30,848.0,126.0,1.2,20.7,745.0,162.39,92.24
2018,4,22,9,45,851.5,132.0,1.25,21.15,778.0,219.66,132.29
2018,4,22,10,0,855.0,138.0,1.3,21.6,811.0,277.39,178.73
2018,4,22,10,15,755.5,191.5,1.35,21.95,801.5,333.29,229.27
2018,4,22,10,30,656.0,245.0,1.4,22.3,792.0,385.43,275.51
2018,4,22,10,45,570.0,292.0,1.45,22.65,776.0,430.42,313.99
2018,4,22,11,0,484.0,339.0,1.5,23.0,760.0,464.06,342.17
2018,4,22,11,15,465.0,351.0,1.5,23.35,760.5,498.32,368.84
2018,4,22,11,30,446.0,363.0,1.5,23.7,761.0,530.58,393.16
2018,4,22,11,45,455.5,364.0,1.55,24.05,772.5,569.66,421.99
2018,4,22,12,0,465.0,365.0,1.6,24.4,784.0,608.9,450.34
2018,4,22,12,15,486.5,356.5,1.6,24.7,794.0,648.79,478.69
2018,4,22,12,30,508.0,348.0,1.6,25.0,804.0,688.87,506.72
2018,4,22,12,45,608.0,294.5,1.65,25.3,834.0,750.48,551.0
2018,4,22,13,0,708.0,241.0,1.7,25.6,864.0,817.13,597.92
2018,4,22,13,15,808.0,182.0,1.7,25.75,879.5,872.36,636.09
2018,4,22,13,30,908.0,123.0,1.7,25.9,895.0,923.55,668.89
2018,4,22,13,45,902.0,121.0,1.7,26.05,869.5,944.74,682.26
2018,4,22,14,0,896.0,119.0,1.7,26.2,844.0,962.41,693.78
2018,4,22,14,15,845.5,135.0,1.7,26.2,797.5,965.08,696.32
2018,4,22,14,30,795.0,151.0,1.7,26.2,751.0,951.95,689.07
2018,4,22,14,45,762.0,150.5,1.7,26.15,702.5,941.26,683.81
2018,4,22,15,0,729.0,150.0,1.7,26.1,654.0,920.02,671.78
2018,4,22,15,15,749.5,131.0,1.7,26.1,620.5,926.21,677.66
2018,4,22,15,30,770.0,112.0,1.7,26.1,587.0,922.62,677.03
2018,4,22,15,45,764.5,106.5,1.6,25.95,547.0,912.06,671.24
2018,4,22,16,0,759.0,101.0,1.5,25.8,507.0,898.25,663.45
2018,4,22,16,15,740.0,96.0,1.4,25.5,460.0,875.06,649.84
2018,4,22,16,30,721.0,91.0,1.3,25.2,413.0,843.37,630.45
2018,4,22,16,45,673.0,86.0,1.25,24.95,357.0,782.02,591.07
2018,4,22,17,0,625.0,81.0,1.2,24.7,301.0,719.77,550.04
2018,4,22,17,15,539.0,77.5,1.15,23.55,245.0,624.84,485.71
2018,4,22,17,30,453.0,74.0,1.1,22.4,189.0,531.31,419.06
2018,4,22,17,45,416.0,61.5,1.1,21.25,148.5,471.44,374.16
2018,4,22,18,0,379.0,49.0,1.1,20.1,108.0,412.45,326.1
2018,4,22,18,15,262.5,36.5,1.15,19.45,70.0,295.36,224.4
2018,4,22,18,30,146.0,24.0,1.2,18.8,32.0,170.21,12.89
2018,4,22,18,45,73.0,12.0,1.3,18.1,16.0,60.49,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,20.0,6.5,1.0,12.45,7.0,0.0,0.0
2018,4,23,5,30,40.0,13.0,1.0,12.9,14.0,11.1,0.0
2018,4,23,5,45,107.0,28.0,1.0,13.3,38.5,21.76,5.58
2018,4,23,6,0,174.0,43.0,1.0,13.7,63.0,32.81,22.34
2018,4,23,6,15,235.5,57.0,1.1,14.2,99.0,42.96,32.17
2018,4,23,6,30,297.0,71.0,1.2,14.7,135.0,52.84,41.32
2018,4,23,6,45,335.5,85.5,1.3,15.2,176.5,62.63,50.14
2018,4,23,7,0,374.0,100.0,1.4,15.7,218.0,72.05,58.41
2018,4,23,7,15,466.0,107.5,1.4,16.4,281.0,76.98,62.48
2018,4,23,7,30,558.0,115.0,1.4,17.1,344.0,83.16,67.51
2018,4,23,7,45,634.0,112.0,1.4,17.8,405.0,79.35,63.8
2018,4,23,8,0,710.0,109.0,1.4,18.5,466.0,76.18,60.68
2018,4,23,8,15,735.0,113.5,1.4,19.1,515.0,77.59,61.54
2018,4,23,8,30,760.0,118.0,1.4,19.7,564.0,78.91,62.31
2018,4,23,8,45,779.5,121.0,1.4,20.3,609.5,87.08,68.88
2018,4,23,9,0,799.0,124.0,1.4,20.9,655.0,87.36,68.74
2018,4,23,9,15,819.0,124.0,1.3,21.5,697.0,110.06,67.5
2018,4,23,9,30,839.0,124.0,1.2,22.1,739.0,163.0,92.02
2018,4,23,9,45,859.5,120.0,1.1,22.7,775.5,224.18,134.53
2018,4,23,10,0,880.0,116.0,1.0,23.3,812.0,278.43,177.21
2018,4,23,10,15,887.0,117.5,0.95,23.9,840.0,334.23,223.74
2018,4,23,10,30,894.0,119.0,0.9,24.5,868.0,390.23,270.37
2018,4,23,10,45,899.0,120.0,0.9,25.1,889.0,445.1,315.38
2018,4,23,11,0,904.0,121.0,0.9,25.7,910.0,499.53,358.63
2018,4,23,11,15,906.5,122.5,0.95,25.9,923.5,552.42,400.23
2018,4,23,11,30,909.0,124.0,1.0,26.1,937.0,604.23,439.79
2018,4,23,11,45,909.0,124.5,1.1,26.35,941.5,652.5,476.13
2018,4,23,12,0,909.0,125.0,1.2,26.6,946.0,699.02,510.37
2018,4,23,12,15,907.5,125.0,1.25,26.7,943.0,742.15,541.39
2018,4,23,12,30,906.0,125.0,1.3,26.8,940.0,782.99,570.27
2018,4,23,12,45,902.5,125.0,1.4,26.85,929.5,819.83,595.36
2018,4,23,13,0,899.0,125.0,1.5,26.9,919.0,853.89,618.46
2018,4,23,13,15,895.0,124.0,1.5,26.9,901.0,883.68,637.8
2018,4,23,13,30,891.0,123.0,1.5,26.9,883.0,910.34,655.14
2018,4,23,13,45,884.0,122.5,1.55,26.95,858.0,931.56,669.61
2018,4,23,14,0,877.0,122.0,1.6,27.0,833.0,949.35,682.07
2018,4,23,14,15,868.0,120.0,1.65,26.9,801.0,960.26,690.74
2018,4,23,14,30,859.0,118.0,1.7,26.8,769.0,967.56,697.37
2018,4,23,14,45,847.5,115.5,1.7,26.7,731.0,980.23,706.97
2018,4,23,15,0,836.0,113.0,1.7,26.6,693.0,977.57,706.93
2018,4,23,15,15,820.0,110.5,1.7,26.6,649.5,966.87,701.79
2018,4,23,15,30,804.0,108.0,1.7,26.6,606.0,952.66,694.6
2018,4,23,15,45,784.0,104.5,1.75,26.25,559.0,929.96,683.54
2018,4,23,16,0,764.0,101.0,1.8,25.9,512.0,904.11,670.35
2018,4,23,16,15,736.5,97.0,1.85,25.45,461.5,873.82,654.22
2018,4,23,16,30,709.0,93.0,1.9,25.0,411.0,835.3,632.08
2018,4,23,16,45,672.0,88.0,1.95,24.55,359.5,784.45,600.67
2018,4,23,17,0,635.0,83.0,2.0,24.1,308.0,732.26,567.11
2018,4,23,17,15,582.0,76.0,2.0,22.95,256.5,662.12,519.97
2018,4,23,17,30,529.0,69.0,2.0,21.8,205.0,592.27,470.38
2018,4,23,17,45,451.5,60.0,2.0,20.6,157.5,500.19,400.69
2018,4,23,18,0,374.0,51.0,2.0,19.4,110.0,410.78,328.86
2018,4,23,18,15,259.0,37.0,2.25,18.65,71.0,293.06,226.54
2018,4,23,18,30,144.0,23.0,2.5,17.9,32.0,167.91,35.51
2018,4,23,18,45,72.0,11.5,2.7,17.2,16.0,59.44,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
