Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,45,252.5,31.5,3.7,12.25,60.0,266.11,198.74
2018,5,23,19,0,135.0,20.0,3.5,11.8,26.0,141.78,0.0
2018,5,23,19,15,67.5,10.0,3.35,11.6,13.0,51.29,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,21.5,5.0,1.7,9.4,5.5,0.0,0.0
2018,5,24,5,0,43.0,10.0,1.8,9.7,11.0,8.54,0.0
2018,5,24,5,15,119.0,22.0,2.05,10.3,33.5,17.06,1.78
2018,5,24,5,30,195.0,34.0,2.3,10.9,56.0,26.16,16.66
2018,5,24,5,45,243.0,44.5,2.6,11.5,85.5,33.87,24.36
2018,5,24,6,0,291.0,55.0,2.9,12.1,115.0,41.4,31.45
2018,5,24,6,15,173.0,73.5,2.85,12.55,112.0,55.46,44.23
2018,5,24,6,30,55.0,92.0,2.8,13.0,109.0,72.03,59.04
2018,5,24,6,45,68.5,111.5,2.8,13.4,136.0,86.15,71.41
2018,5,24,7,0,82.0,131.0,2.8,13.8,163.0,96.31,80.09
2018,5,24,7,15,67.5,154.0,2.8,14.25,183.0,115.4,96.39
2018,5,24,7,30,53.0,177.0,2.8,14.7,203.0,130.36,108.84
2018,5,24,7,45,36.5,191.0,2.75,15.15,209.5,139.63,116.22
2018,5,24,8,0,20.0,205.0,2.7,15.6,216.0,157.44,130.81
2018,5,24,8,15,42.5,239.0,2.75,16.1,266.0,169.37,140.22
2018,5,24,8,30,65.0,273.0,2.8,16.6,316.0,189.27,156.21
2018,5,24,8,45,89.0,302.5,2.85,17.05,365.0,206.09,169.49
2018,5,24,9,0,113.0,332.0,2.9,17.5,414.0,217.09,167.11
2018,5,24,9,15,198.5,340.5,2.95,18.0,494.5,244.81,183.01
2018,5,24,9,30,284.0,349.0,3.0,18.5,575.0,268.36,196.42
2018,5,24,9,45,452.0,296.0,3.05,18.95,672.5,287.5,205.3
2018,5,24,10,0,620.0,243.0,3.1,19.4,770.0,329.63,235.09
2018,5,24,10,15,661.0,232.5,3.2,19.75,809.5,376.39,274.14
2018,5,24,10,30,702.0,222.0,3.3,20.1,849.0,427.25,316.42
2018,5,24,10,45,747.0,201.0,3.4,20.45,881.5,476.32,357.08
2018,5,24,11,0,792.0,180.0,3.5,20.8,914.0,530.25,400.83
2018,5,24,11,15,788.0,184.0,3.6,21.0,922.0,575.91,437.89
2018,5,24,11,30,784.0,188.0,3.7,21.2,930.0,620.32,473.09
2018,5,24,11,45,783.5,189.5,3.8,21.45,934.5,663.69,506.64
2018,5,24,12,0,783.0,191.0,3.9,21.7,939.0,705.77,538.54
2018,5,24,12,15,703.0,230.5,4.05,21.75,900.5,723.79,551.82
2018,5,24,12,30,623.0,270.0,4.2,21.8,862.0,731.78,557.54
2018,5,24,12,45,385.0,363.0,4.35,21.85,727.5,651.85,496.61
2018,5,24,13,0,147.0,456.0,4.5,21.9,593.0,538.77,409.87
2018,5,24,13,15,184.5,426.0,4.65,21.65,595.0,557.28,426.51
2018,5,24,13,30,222.0,396.0,4.8,21.4,597.0,589.63,452.76
2018,5,24,13,45,318.0,374.5,4.95,21.15,654.0,672.58,517.44
2018,5,24,14,0,414.0,353.0,5.1,20.9,711.0,773.45,594.03
2018,5,24,14,15,400.0,345.0,5.2,20.3,681.0,768.0,592.25
2018,5,24,14,30,386.0,337.0,5.3,19.7,651.0,742.32,576.7
2018,5,24,14,45,307.0,340.5,5.45,19.15,583.0,678.54,530.77
2018,5,24,15,0,228.0,344.0,5.6,18.6,515.0,590.79,466.05
2018,5,24,15,15,162.0,321.0,5.6,18.6,439.0,505.7,400.94
2018,5,24,15,30,96.0,298.0,5.6,18.6,363.0,396.95,316.16
2018,5,24,15,45,85.0,268.5,5.6,17.25,323.0,357.32,287.49
2018,5,24,16,0,74.0,239.0,5.6,15.9,283.0,316.75,257.22
2018,5,24,16,15,122.5,229.0,5.45,15.5,295.0,379.7,310.74
2018,5,24,16,30,171.0,219.0,5.3,15.1,307.0,419.94,345.9
2018,5,24,16,45,209.0,187.5,5.2,14.65,284.0,419.93,349.06
2018,5,24,17,0,247.0,156.0,5.1,14.2,261.0,437.18,365.82
2018,5,24,17,15,347.5,129.0,4.95,14.0,255.5,515.13,432.11
2018,5,24,17,30,448.0,102.0,4.8,13.8,250.0,563.97,473.47
2018,5,24,17,45,401.0,92.0,4.65,13.55,207.5,499.97,421.54
2018,5,24,18,0,354.0,82.0,4.5,13.3,165.0,437.85,369.17
2018,5,24,18,15,277.0,68.5,4.25,13.1,124.0,349.34,292.59
2018,5,24,18,30,200.0,55.0,4.0,12.9,83.0,251.46,206.7
2018,5,24,18,45,124.0,37.5,3.8,12.7,52.5,169.92,126.73
2018,5,24,19,0,48.0,20.0,3.6,12.5,22.0,73.35,0.0
2018,5,24,19,15,24.0,10.0,3.45,12.4,11.0,23.76,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,3.0,1.35,10.95,3.0,0.0,0.0
2018,5,25,5,0,5.0,6.0,1.4,11.1,6.0,5.12,0.0
2018,5,25,5,15,2.5,9.5,1.65,11.45,9.5,7.81,0.0
2018,5,25,5,30,0.0,13.0,1.9,11.8,13.0,10.69,3.47
2018,5,25,5,45,15.5,22.0,2.15,12.1,25.0,18.67,10.9
2018,5,25,6,0,31.0,31.0,2.4,12.4,37.0,25.71,17.42
2018,5,25,6,15,24.0,52.0,2.45,12.7,57.5,42.95,33.03
2018,5,25,6,30,17.0,73.0,2.5,13.0,78.0,58.73,47.18
2018,5,25,6,45,19.0,104.5,2.6,13.3,111.0,83.33,68.95
2018,5,25,7,0,21.0,136.0,2.7,13.6,144.0,106.2,88.84
2018,5,25,7,15,26.5,157.5,2.65,14.1,169.5,117.03,97.83
2018,5,25,7,30,32.0,179.0,2.6,14.6,195.0,131.28,109.64
2018,5,25,7,45,55.0,203.0,2.6,15.05,233.5,146.9,122.47
2018,5,25,8,0,78.0,227.0,2.6,15.5,272.0,162.15,134.82
2018,5,25,8,15,52.0,229.5,2.6,16.0,260.5,164.25,135.89
2018,5,25,8,30,26.0,232.0,2.6,16.5,249.0,165.97,136.69
2018,5,25,8,45,22.5,233.0,2.65,16.95,248.5,179.27,147.22
2018,5,25,9,0,19.0,234.0,2.7,17.4,248.0,182.53,142.32
2018,5,25,9,15,16.0,239.5,2.7,17.7,251.5,188.95,146.78
2018,5,25,9,30,13.0,245.0,2.7,18.0,255.0,194.94,151.13
2018,5,25,9,45,11.0,227.0,2.75,18.3,236.0,183.59,141.9
2018,5,25,10,0,9.0,209.0,2.8,18.6,217.0,171.17,131.93
2018,5,25,10,15,5.5,172.5,2.85,18.65,177.5,142.96,109.6
2018,5,25,10,30,2.0,136.0,2.9,18.7,138.0,113.21,85.93
2018,5,25,10,45,2.5,136.0,2.95,18.75,138.5,113.74,86.31
2018,5,25,11,0,3.0,136.0,3.0,18.8,139.0,114.32,86.71
2018,5,25,11,15,3.5,137.0,3.05,19.0,140.5,115.77,87.77
2018,5,25,11,30,4.0,138.0,3.1,19.2,142.0,117.28,88.89
2018,5,25,11,45,7.0,180.0,3.2,19.35,187.0,154.26,118.15
2018,5,25,12,0,10.0,222.0,3.3,19.5,232.0,191.83,147.58
2018,5,25,12,15,9.0,213.5,3.4,19.6,222.5,185.17,142.29
2018,5,25,12,30,8.0,205.0,3.5,19.7,213.0,178.25,136.88
2018,5,25,12,45,10.0,225.0,3.6,19.8,234.5,197.7,152.2
2018,5,25,13,0,12.0,245.0,3.7,19.9,256.0,217.58,167.77
2018,5,25,13,15,11.0,229.5,3.75,19.8,239.5,204.49,157.73
2018,5,25,13,30,10.0,214.0,3.8,19.7,223.0,191.08,147.46
2018,5,25,13,45,14.5,247.5,3.9,19.65,260.0,225.74,174.97
2018,5,25,14,0,19.0,281.0,4.0,19.6,297.0,261.62,203.25
2018,5,25,14,15,143.0,283.5,4.05,19.45,400.0,419.87,329.88
2018,5,25,14,30,267.0,286.0,4.1,19.3,503.0,570.54,446.93
2018,5,25,14,45,209.0,319.0,4.15,19.2,484.5,536.47,419.93
2018,5,25,15,0,151.0,352.0,4.2,19.1,466.0,521.72,407.71
2018,5,25,15,15,304.0,283.5,4.2,19.1,496.0,629.38,494.46
2018,5,25,15,30,457.0,215.0,4.2,19.1,526.0,736.24,578.46
2018,5,25,15,45,557.5,178.5,4.15,18.65,532.0,809.12,635.56
2018,5,25,16,0,658.0,142.0,4.1,18.2,538.0,868.95,680.96
2018,5,25,16,15,656.0,131.0,4.0,17.85,498.0,850.34,669.57
2018,5,25,16,30,654.0,120.0,3.9,17.5,458.0,828.88,656.61
2018,5,25,16,45,641.5,110.5,3.85,17.2,414.0,796.38,635.51
2018,5,25,17,0,629.0,101.0,3.8,16.9,370.0,761.71,612.43
2018,5,25,17,15,592.5,94.0,3.7,16.5,321.0,706.03,572.88
2018,5,25,17,30,556.0,87.0,3.6,16.1,272.0,649.82,531.75
2018,5,25,17,45,509.0,77.5,3.45,15.7,225.0,581.38,479.29
2018,5,25,18,0,462.0,68.0,3.3,15.3,178.0,513.93,425.42
2018,5,25,18,15,384.0,58.5,3.15,14.95,135.5,419.62,347.46
2018,5,25,18,30,306.0,49.0,3.0,14.6,93.0,337.29,275.44
2018,5,25,18,45,205.0,35.0,2.8,14.25,59.5,237.93,179.56
2018,5,25,19,0,104.0,21.0,2.6,13.9,26.0,124.03,0.0
2018,5,25,19,15,52.0,10.5,2.5,13.7,13.0,41.98,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,6.5,4.0,1.5,12.15,4.0,0.0,0.0
2018,5,26,5,0,13.0,8.0,1.6,12.3,8.0,6.83,0.0
2018,5,26,5,15,6.5,17.5,1.7,12.6,17.5,14.63,1.94
2018,5,26,5,30,0.0,27.0,1.8,12.9,27.0,22.31,13.36
2018,5,26,5,45,3.0,43.0,1.95,13.2,43.5,35.08,25.29
2018,5,26,6,0,6.0,59.0,2.1,13.5,60.0,47.68,36.87
2018,5,26,6,15,14.5,77.5,2.1,13.9,81.5,62.0,49.81
2018,5,26,6,30,23.0,96.0,2.1,14.3,103.0,74.44,60.86
2018,5,26,6,45,51.0,118.0,2.05,14.7,137.0,90.18,74.57
2018,5,26,7,0,79.0,140.0,2.0,15.1,171.0,105.63,87.77
2018,5,26,7,15,78.5,164.5,1.95,15.45,199.0,121.92,101.48
2018,5,26,7,30,78.0,189.0,1.9,15.8,227.0,137.77,114.59
2018,5,26,7,45,85.0,215.0,1.85,16.15,260.5,154.15,127.94
2018,5,26,8,0,92.0,241.0,1.8,16.5,294.0,170.05,140.72
2018,5,26,8,15,256.0,231.0,1.7,16.85,395.5,148.03,121.53
2018,5,26,8,30,420.0,221.0,1.6,17.2,497.0,132.54,108.02
2018,5,26,8,45,565.0,187.0,1.55,17.55,584.5,109.89,88.54
2018,5,26,9,0,710.0,153.0,1.5,17.9,672.0,124.34,76.69
2018,5,26,9,15,771.0,138.0,1.5,18.4,728.5,173.22,102.54
2018,5,26,9,30,832.0,123.0,1.5,18.9,785.0,228.62,141.3
2018,5,26,9,45,836.5,127.5,1.5,19.4,816.5,280.67,184.18
2018,5,26,10,0,841.0,132.0,1.5,19.9,848.0,333.07,228.99
2018,5,26,10,15,847.5,134.0,1.5,20.3,874.5,384.78,273.36
2018,5,26,10,30,854.0,136.0,1.5,20.7,901.0,436.66,317.11
2018,5,26,10,45,857.5,138.5,1.55,21.1,920.5,487.52,359.18
2018,5,26,11,0,861.0,141.0,1.6,21.5,940.0,537.9,399.66
2018,5,26,11,15,865.0,141.5,1.7,21.8,953.0,586.56,438.13
2018,5,26,11,30,869.0,142.0,1.8,22.1,966.0,634.43,475.02
2018,5,26,11,45,766.0,196.5,1.9,22.4,926.0,658.17,492.75
2018,5,26,12,0,663.0,251.0,2.0,22.7,886.0,674.39,504.24
2018,5,26,12,15,746.0,207.0,2.15,22.85,919.5,731.49,547.35
2018,5,26,12,30,829.0,163.0,2.3,23.0,953.0,795.71,594.58
2018,5,26,12,45,860.0,145.0,2.45,23.2,957.0,832.62,620.18
2018,5,26,13,0,891.0,127.0,2.6,23.4,961.0,877.68,651.14
2018,5,26,13,15,887.0,126.5,2.7,23.55,944.0,906.08,670.54
2018,5,26,13,30,883.0,126.0,2.8,23.7,927.0,931.5,688.15
2018,5,26,13,45,876.0,125.5,2.95,23.85,902.5,951.06,702.35
2018,5,26,14,0,869.0,125.0,3.1,24.0,878.0,967.33,714.52
2018,5,26,14,15,860.5,124.5,3.2,24.0,848.0,978.84,723.73
2018,5,26,14,30,852.0,124.0,3.3,24.0,818.0,986.99,730.9
2018,5,26,14,45,841.0,122.5,3.4,23.95,782.0,988.26,733.82
2018,5,26,15,0,830.0,121.0,3.5,23.9,746.0,999.18,743.39
2018,5,26,15,15,808.0,121.5,3.5,23.9,702.0,985.0,735.4
2018,5,26,15,30,786.0,122.0,3.5,23.9,658.0,967.5,725.48
2018,5,26,15,45,765.0,118.5,3.65,23.55,611.0,943.27,712.99
2018,5,26,16,0,744.0,115.0,3.8,23.2,564.0,916.09,698.32
2018,5,26,16,15,728.5,109.5,3.85,22.8,519.0,895.96,687.94
2018,5,26,16,30,713.0,104.0,3.9,22.4,474.0,866.86,671.05
2018,5,26,16,45,683.0,99.0,3.95,21.95,424.0,822.05,642.74
2018,5,26,17,0,653.0,94.0,4.0,21.5,374.0,775.71,612.64
2018,5,26,17,15,613.5,89.0,4.05,20.8,325.0,719.37,574.69
2018,5,26,17,30,574.0,84.0,4.1,20.1,276.0,662.58,534.91
2018,5,26,17,45,517.0,77.0,4.15,19.4,228.0,588.01,479.52
2018,5,26,18,0,460.0,70.0,4.2,18.7,180.0,514.76,422.55
2018,5,26,18,15,377.5,60.5,4.25,17.85,137.0,417.51,343.76
2018,5,26,18,30,295.0,51.0,4.3,17.0,94.0,331.97,270.07
2018,5,26,18,45,192.5,36.5,4.35,16.15,60.5,231.17,175.25
2018,5,26,19,0,90.0,22.0,4.4,15.3,27.0,106.52,0.0
2018,5,26,19,15,45.0,11.0,4.35,14.85,13.5,37.99,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,4,45,29.0,7.5,1.4,11.3,8.0,0.0,0.0
2018,5,27,5,0,58.0,15.0,1.5,11.6,16.0,12.8,0.0
2018,5,27,5,15,155.0,28.0,1.65,12.2,43.0,21.7,6.35
2018,5,27,5,30,252.0,41.0,1.8,12.8,70.0,31.58,21.3
2018,5,27,5,45,345.0,51.0,1.95,13.45,111.5,39.11,28.81
2018,5,27,6,0,438.0,61.0,2.1,14.1,153.0,48.42,37.44
2018,5,27,6,15,503.0,68.0,2.05,14.95,200.5,52.9,41.54
2018,5,27,6,30,568.0,75.0,2.0,15.8,248.0,57.33,45.41
2018,5,27,6,45,571.0,86.5,1.9,16.7,287.5,64.48,51.48
2018,5,27,7,0,574.0,98.0,1.8,17.6,327.0,71.16,57.0
2018,5,27,7,15,566.5,114.5,1.9,18.35,366.5,80.88,65.07
2018,5,27,7,30,559.0,131.0,2.0,19.1,406.0,89.95,72.44
2018,5,27,7,45,602.0,134.0,2.05,19.85,458.0,89.78,71.82
2018,5,27,8,0,645.0,137.0,2.1,20.6,510.0,89.67,71.28
2018,5,27,8,15,733.0,118.0,2.2,21.25,575.0,84.6,66.58
2018,5,27,8,30,821.0,99.0,2.3,21.9,640.0,71.98,55.59
2018,5,27,8,45,836.5,100.5,2.35,22.5,683.0,82.85,64.42
2018,5,27,9,0,852.0,102.0,2.4,23.1,726.0,121.94,69.32
2018,5,27,9,15,862.5,103.5,2.45,23.7,763.5,173.06,96.77
2018,5,27,9,30,873.0,105.0,2.5,24.3,801.0,225.5,134.73
2018,5,27,9,45,882.0,105.5,2.55,24.95,833.0,278.1,177.54
2018,5,27,10,0,891.0,106.0,2.6,25.6,865.0,331.45,222.73
2018,5,27,10,15,897.0,107.0,2.6,26.1,891.0,384.67,268.14
2018,5,27,10,30,903.0,108.0,2.6,26.6,917.0,437.93,312.83
2018,5,27,10,45,827.5,153.5,2.65,27.1,907.5,482.87,350.93
2018,5,27,11,0,752.0,199.0,2.7,27.6,898.0,524.83,384.75
2018,5,27,11,15,834.5,154.0,2.8,27.95,939.0,580.21,427.56
2018,5,27,11,30,917.0,109.0,2.9,28.3,980.0,639.44,472.59
2018,5,27,11,45,918.5,109.0,2.95,28.65,985.0,685.9,506.98
2018,5,27,12,0,920.0,109.0,3.0,29.0,990.0,730.84,539.5
2018,5,27,12,15,920.0,108.5,3.05,29.3,987.5,772.56,569.0
2018,5,27,12,30,920.0,108.0,3.1,29.6,985.0,812.22,595.11
2018,5,27,12,45,919.0,107.0,3.2,29.85,975.5,848.36,619.1
2018,5,27,13,0,918.0,106.0,3.3,30.1,966.0,881.92,641.34
2018,5,27,13,15,915.0,105.5,3.35,30.25,949.5,911.44,660.85
2018,5,27,13,30,912.0,105.0,3.4,30.4,933.0,937.97,678.44
2018,5,27,13,45,908.5,103.5,3.45,30.55,910.0,959.95,693.13
2018,5,27,14,0,905.0,102.0,3.5,30.7,887.0,978.67,705.82
2018,5,27,14,15,898.0,100.5,3.5,30.7,856.5,990.66,714.38
2018,5,27,14,30,891.0,99.0,3.5,30.7,826.0,999.19,720.89
2018,5,27,14,45,883.0,97.5,3.55,30.7,791.0,1003.27,725.06
2018,5,27,15,0,875.0,96.0,3.6,30.7,756.0,1003.93,727.2
2018,5,27,15,15,863.5,93.5,3.6,30.7,715.0,996.5,723.92
2018,5,27,15,30,852.0,91.0,3.6,30.7,674.0,985.73,718.65
2018,5,27,15,45,829.5,91.0,3.55,30.3,627.0,963.64,706.86
2018,5,27,16,0,807.0,91.0,3.5,29.9,580.0,950.57,701.15
2018,5,27,16,15,788.5,87.5,3.45,29.45,532.5,922.5,685.48
2018,5,27,16,30,770.0,84.0,3.4,29.0,485.0,891.82,667.97
2018,5,27,16,45,748.0,79.5,3.4,28.55,436.5,854.06,645.6
2018,5,27,17,0,726.0,75.0,3.4,28.1,388.0,814.29,621.31
2018,5,27,17,15,689.0,71.5,3.4,27.2,338.0,760.18,587.1
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,711.46,555.42
2018,5,27,17,45,599.0,63.0,3.45,25.4,239.0,641.3,506.31
2018,5,27,18,0,546.0,58.0,3.5,24.5,190.0,572.41,455.55
2018,5,27,18,15,468.0,51.0,3.6,23.35,145.5,482.53,386.05
2018,5,27,18,30,390.0,44.0,3.7,22.2,101.0,396.56,315.61
2018,5,27,18,45,271.0,33.0,3.75,21.1,65.5,281.91,211.98
2018,5,27,19,0,152.0,22.0,3.8,20.0,30.0,159.83,0.0
2018,5,27,19,15,76.0,11.0,3.85,19.25,15.0,57.75,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,56.5,7.5,1.65,13.2,9.0,0.0,0.0
2018,5,28,5,0,113.0,15.0,1.8,13.5,18.0,12.8,0.0
2018,5,28,5,15,231.5,25.5,2.0,14.05,47.5,21.24,6.6
2018,5,28,5,30,350.0,36.0,2.2,14.6,77.0,29.58,19.48
2018,5,28,5,45,437.5,43.0,2.35,15.2,119.0,34.67,24.73
2018,5,28,6,0,525.0,50.0,2.5,15.8,161.0,39.79,29.59
2018,5,28,6,15,582.0,55.0,2.4,16.6,208.5,43.13,32.65
2018,5,28,6,30,639.0,60.0,2.3,17.4,256.0,46.49,35.56
2018,5,28,6,45,678.5,64.0,2.2,18.25,306.0,53.23,41.32
2018,5,28,7,0,718.0,68.0,2.1,19.1,356.0,55.84,43.34
2018,5,28,7,15,746.5,71.5,2.05,20.1,406.0,57.89,44.8
2018,5,28,7,30,775.0,75.0,2.0,21.1,456.0,59.88,46.16
2018,5,28,7,45,796.0,78.0,1.95,22.1,505.0,61.34,47.04
2018,5,28,8,0,817.0,81.0,1.9,23.1,554.0,71.9,55.61
2018,5,28,8,15,833.0,83.5,1.9,23.9,600.0,73.51,56.58
2018,5,28,8,30,849.0,86.0,1.9,24.7,646.0,74.99,57.45
2018,5,28,8,45,861.5,88.0,1.9,25.5,688.5,75.96,57.91
2018,5,28,9,0,874.0,90.0,1.9,26.3,731.0,116.9,63.54
2018,5,28,9,15,883.5,92.5,2.0,27.0,769.0,169.51,91.73
2018,5,28,9,30,893.0,95.0,2.1,27.7,807.0,223.37,130.32
2018,5,28,9,45,899.0,96.5,2.15,28.4,838.5,276.82,173.34
2018,5,28,10,0,905.0,98.0,2.2,29.1,870.0,330.73,218.38
2018,5,28,10,15,911.0,99.5,2.35,29.7,896.5,384.88,263.91
2018,5,28,10,30,917.0,101.0,2.5,30.3,923.0,439.09,308.77
2018,5,28,10,45,921.5,101.0,2.6,30.85,942.5,491.43,351.18
2018,5,28,11,0,926.0,101.0,2.7,31.4,962.0,543.22,391.95
2018,5,28,11,15,930.0,101.0,2.75,31.8,975.5,594.0,430.86
2018,5,28,11,30,934.0,101.0,2.8,32.2,989.0,643.82,467.95
2018,5,28,11,45,936.0,101.0,2.8,32.55,994.5,691.19,502.21
2018,5,28,12,0,938.0,101.0,2.8,32.9,1000.0,737.04,534.51
2018,5,28,12,15,937.0,101.5,2.85,33.15,997.5,779.39,563.69
2018,5,28,12,30,936.0,102.0,2.9,33.4,995.0,819.6,589.73
2018,5,28,12,45,933.0,103.0,2.95,33.65,985.5,856.29,613.3
2018,5,28,13,0,930.0,104.0,3.0,33.9,976.0,890.33,635.06
2018,5,28,13,15,927.0,103.5,3.0,34.0,959.5,920.17,654.14
2018,5,28,13,30,924.0,103.0,3.0,34.1,943.0,946.98,671.29
2018,5,28,13,45,919.5,101.5,3.05,34.2,919.0,968.27,685.34
2018,5,28,14,0,915.0,100.0,3.1,34.3,895.0,986.22,697.41
2018,5,28,14,15,908.0,99.0,3.15,34.3,864.5,998.88,706.58
2018,5,28,14,30,901.0,98.0,3.2,34.3,834.0,1008.07,713.74
2018,5,28,14,45,892.5,96.0,3.25,34.3,798.0,1011.2,717.25
2018,5,28,15,0,884.0,94.0,3.3,34.3,762.0,1010.83,718.75
2018,5,28,15,15,872.0,92.5,3.3,34.3,721.0,1004.07,715.99
2018,5,28,15,30,860.0,91.0,3.3,34.3,680.0,993.98,711.29
2018,5,28,15,45,845.0,88.5,3.3,33.95,635.0,976.46,702.94
2018,5,28,16,0,830.0,86.0,3.3,33.6,590.0,955.89,692.68
2018,5,28,16,15,810.5,83.0,3.3,33.1,541.5,938.8,685.12
2018,5,28,16,30,791.0,80.0,3.3,32.6,493.0,907.49,668.01
2018,5,28,16,45,764.5,77.0,3.25,32.1,443.0,867.0,644.18
2018,5,28,17,0,738.0,74.0,3.2,31.6,393.0,824.63,618.56
2018,5,28,17,15,701.5,70.0,3.15,30.65,342.0,770.11,584.75
2018,5,28,17,30,665.0,66.0,3.1,29.7,291.0,720.49,553.07
2018,5,28,17,45,614.5,60.5,3.0,28.7,242.0,651.43,505.52
2018,5,28,18,0,564.0,55.0,2.9,27.7,193.0,583.57,456.43
2018,5,28,18,15,488.0,49.0,3.05,26.55,148.5,496.21,390.63
2018,5,28,18,30,412.0,43.0,3.2,25.4,104.0,412.6,323.6
2018,5,28,18,45,290.0,32.0,3.3,24.25,67.5,295.07,220.45
2018,5,28,19,0,168.0,21.0,3.4,23.1,31.0,169.49,10.49
2018,5,28,19,15,84.0,10.5,3.55,22.25,15.5,62.47,0.0
2018,5,28,19,30,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,29,4,45,57.0,8.0,2.9,14.3,9.5,0.0,0.0
2018,5,29,5,0,114.0,16.0,3.1,14.4,19.0,13.66,0.0
2018,5,29,5,15,232.5,26.5,3.15,14.9,48.5,22.13,7.58
2018,5,29,5,30,351.0,37.0,3.2,15.4,78.0,30.43,20.15
2018,5,29,5,45,438.5,43.5,3.3,15.9,120.0,35.06,25.0
2018,5,29,6,0,526.0,50.0,3.4,16.4,162.0,39.77,29.49
2018,5,29,6,15,583.0,55.5,3.35,17.3,210.0,43.51,32.87
2018,5,29,6,30,640.0,61.0,3.3,18.2,258.0,47.22,36.08
2018,5,29,6,45,680.0,65.0,3.25,19.05,308.0,54.03,41.87
2018,5,29,7,0,720.0,69.0,3.2,19.9,358.0,56.61,43.86
2018,5,29,7,15,748.0,72.5,3.15,20.8,408.0,58.63,45.3
2018,5,29,7,30,776.0,76.0,3.1,21.7,458.0,60.59,46.65
2018,5,29,7,45,796.5,78.5,3.05,22.6,506.5,61.67,47.23
2018,5,29,8,0,817.0,81.0,3.0,23.5,555.0,71.9,55.52
2018,5,29,8,15,833.0,83.0,2.95,24.3,600.5,73.19,56.23
2018,5,29,8,30,849.0,85.0,2.9,25.1,646.0,74.36,56.85
2018,5,29,8,45,861.5,87.5,2.9,25.9,688.5,75.65,57.57
2018,5,29,9,0,874.0,90.0,2.9,26.7,731.0,117.59,63.77
2018,5,29,9,15,884.5,91.0,2.9,27.35,768.5,169.33,91.5
2018,5,29,9,30,895.0,92.0,2.9,28.0,806.0,222.39,129.64
2018,5,29,9,45,903.0,92.5,2.9,28.65,838.0,275.67,172.67
2018,5,29,10,0,911.0,93.0,2.9,29.3,870.0,329.59,217.93
2018,5,29,10,15,916.5,94.0,2.95,29.8,896.0,383.44,263.49
2018,5,29,10,30,922.0,95.0,3.0,30.3,922.0,437.28,308.32
2018,5,29,10,45,926.0,95.5,3.05,30.8,941.5,489.86,351.12
2018,5,29,11,0,930.0,96.0,3.1,31.3,961.0,541.86,392.22
2018,5,29,11,15,932.5,96.0,3.2,31.6,973.0,591.88,431.16
2018,5,29,11,30,935.0,96.0,3.3,31.9,985.0,640.78,468.23
2018,5,29,11,45,935.5,96.5,3.35,32.25,990.0,687.48,502.53
2018,5,29,12,0,936.0,97.0,3.4,32.6,995.0,732.54,534.84
2018,5,29,12,15,934.5,98.0,3.5,32.65,992.5,774.73,564.81
2018,5,29,12,30,933.0,99.0,3.6,32.7,990.0,814.76,591.78
2018,5,29,12,45,929.0,101.0,3.75,32.8,980.5,851.32,616.46
2018,5,29,13,0,925.0,103.0,3.9,32.9,971.0,885.22,639.38
2018,5,29,13,15,922.0,102.5,4.05,32.7,954.5,914.86,660.33
2018,5,29,13,30,919.0,102.0,4.2,32.5,938.0,941.49,679.43
2018,5,29,13,45,915.0,101.0,4.35,32.35,915.0,963.59,695.55
2018,5,29,14,0,911.0,100.0,4.5,32.2,892.0,982.42,709.71
2018,5,29,14,15,905.0,99.0,4.65,31.85,863.0,995.98,721.18
2018,5,29,14,30,899.0,98.0,4.8,31.5,834.0,1006.13,730.92
2018,5,29,14,45,891.5,96.5,4.9,31.15,799.0,1010.8,737.06
2018,5,29,15,0,884.0,95.0,5.0,30.8,764.0,1012.04,741.14
2018,5,29,15,15,873.0,92.5,5.0,30.8,723.0,1005.17,738.15
2018,5,29,15,30,862.0,90.0,5.0,30.8,682.0,994.93,733.11
2018,5,29,15,45,849.5,88.0,5.2,29.5,638.5,980.54,730.79
2018,5,29,16,0,837.0,86.0,5.4,28.2,595.0,963.11,726.26
2018,5,29,16,15,820.5,83.0,5.45,27.2,548.0,948.97,722.0
2018,5,29,16,30,804.0,80.0,5.5,26.2,501.0,920.52,707.56
2018,5,29,16,45,780.5,77.0,5.55,25.2,452.0,882.75,686.13
2018,5,29,17,0,757.0,74.0,5.6,24.2,403.0,842.94,662.56
2018,5,29,17,15,722.5,70.5,5.6,23.05,352.0,790.51,628.84
2018,5,29,17,30,688.0,67.0,5.6,21.9,301.0,737.08,592.95
2018,5,29,17,45,638.0,62.0,5.6,20.75,251.5,674.31,548.0
2018,5,29,18,0,588.0,57.0,5.6,19.6,202.0,606.74,496.78
2018,5,29,18,15,511.5,50.5,5.55,18.65,156.0,517.31,424.71
2018,5,29,18,30,435.0,44.0,5.5,17.7,110.0,431.6,351.97
2018,5,29,18,45,307.0,33.5,5.4,16.8,72.0,308.99,240.54
2018,5,29,19,0,179.0,23.0,5.3,15.9,34.0,181.55,31.49
2018,5,29,19,15,89.5,11.5,5.3,15.4,17.0,66.91,0.0
2018,5,29,19,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.5,5.0,11.45,7.0,0.0,0.0
2018,5,30,5,0,23.0,13.0,5.1,11.6,14.0,11.1,0.0
2018,5,30,5,15,62.5,27.5,5.2,11.9,34.0,21.4,7.72
2018,5,30,5,30,102.0,42.0,5.3,12.2,54.0,32.33,22.1
2018,5,30,5,45,140.0,58.5,5.4,12.5,83.5,44.44,33.63
2018,5,30,6,0,178.0,75.0,5.5,12.8,113.0,56.29,44.63
2018,5,30,6,15,198.5,93.5,5.6,13.1,146.5,69.02,56.24
2018,5,30,6,30,219.0,112.0,5.7,13.4,180.0,81.36,67.26
2018,5,30,6,45,193.0,135.5,5.75,13.7,203.0,95.92,80.02
2018,5,30,7,0,167.0,159.0,5.8,14.0,226.0,114.09,95.75
2018,5,30,7,15,155.0,182.5,5.85,14.25,251.5,128.39,107.88
2018,5,30,7,30,143.0,206.0,5.9,14.5,277.0,142.16,119.39
2018,5,30,7,45,112.5,222.5,5.9,14.8,282.0,151.37,126.81
2018,5,30,8,0,82.0,239.0,5.9,15.1,287.0,168.93,141.32
2018,5,30,8,15,131.0,266.0,5.95,15.25,349.5,175.27,146.21
2018,5,30,8,30,180.0,293.0,6.0,15.4,412.0,189.83,158.08
2018,5,30,8,45,235.0,309.0,6.0,15.55,475.0,198.72,165.07
2018,5,30,9,0,290.0,325.0,6.0,15.7,538.0,212.12,159.85
2018,5,30,9,15,336.0,329.0,6.05,15.9,588.0,242.69,178.01
2018,5,30,9,30,382.0,333.0,6.1,16.1,638.0,278.38,203.35
2018,5,30,9,45,479.0,305.0,6.1,16.3,703.5,301.17,218.86
2018,5,30,10,0,576.0,277.0,6.1,16.5,769.0,344.99,253.38
2018,5,30,10,15,536.0,303.0,6.1,17.0,771.5,385.88,290.01
2018,5,30,10,30,496.0,329.0,6.1,17.5,774.0,423.14,322.74
2018,5,30,10,45,347.0,393.0,6.1,17.95,707.5,440.34,339.59
2018,5,30,11,0,198.0,457.0,6.1,18.4,641.0,443.58,343.31
2018,5,30,11,15,240.5,451.0,6.15,18.8,677.5,475.33,368.19
2018,5,30,11,30,283.0,445.0,6.2,19.2,714.0,518.59,401.72
2018,5,30,11,45,387.5,395.5,6.25,19.6,766.0,570.89,443.02
2018,5,30,12,0,492.0,346.0,6.3,20.0,818.0,633.85,492.29
2018,5,30,12,15,566.0,297.5,6.35,20.05,839.5,677.27,527.32
2018,5,30,12,30,640.0,249.0,6.4,20.1,861.0,727.55,567.36
2018,5,30,12,45,726.5,214.0,6.5,20.2,902.0,800.03,623.34
2018,5,30,13,0,813.0,179.0,6.6,20.3,943.0,868.38,674.73
2018,5,30,13,15,741.5,215.0,6.65,20.1,902.0,878.11,682.66
2018,5,30,13,30,670.0,251.0,6.7,19.9,861.0,875.92,680.95
2018,5,30,13,45,723.0,216.5,6.75,19.7,859.5,917.3,713.72
2018,5,30,14,0,776.0,182.0,6.8,19.5,858.0,947.77,737.13
2018,5,30,14,15,818.5,154.5,6.8,19.25,845.5,981.83,763.19
2018,5,30,14,30,861.0,127.0,6.8,19.0,833.0,999.12,777.33
2018,5,30,14,45,853.0,124.5,6.85,18.7,798.0,1002.56,782.22
2018,5,30,15,0,845.0,122.0,6.9,18.4,763.0,1015.72,794.36
2018,5,30,15,15,832.0,120.0,6.9,18.4,722.0,1007.95,790.38
2018,5,30,15,30,819.0,118.0,6.9,18.4,681.0,996.82,784.21
2018,5,30,15,45,802.5,115.0,6.9,17.7,636.0,977.73,774.46
2018,5,30,16,0,786.0,112.0,6.9,17.0,591.0,955.55,762.46
2018,5,30,16,15,762.5,109.0,6.85,16.6,542.5,923.45,741.88
2018,5,30,16,30,739.0,106.0,6.8,16.2,494.0,895.77,724.46
2018,5,30,16,45,707.0,102.5,6.75,15.85,443.5,850.63,693.37
2018,5,30,17,0,675.0,99.0,6.7,15.5,393.0,803.9,660.5
2018,5,30,17,15,630.5,94.5,6.6,15.0,342.0,743.02,615.94
2018,5,30,17,30,586.0,90.0,6.5,14.5,291.0,681.73,569.77
2018,5,30,17,45,493.5,85.5,6.4,14.0,235.5,578.39,487.94
2018,5,30,18,0,401.0,81.0,6.3,13.5,180.0,475.86,403.9
2018,5,30,18,15,283.0,68.5,6.1,13.1,130.5,353.65,299.0
2018,5,30,18,30,165.0,56.0,5.9,12.7,81.0,223.29,185.27
2018,5,30,18,45,92.5,38.5,5.7,12.3,51.5,143.95,111.96
2018,5,30,19,0,20.0,21.0,5.5,11.9,22.0,37.99,5.53
2018,5,30,19,15,10.5,12.0,5.45,11.8,12.5,16.95,0.0
2018,5,30,19,30,1.0,3.0,5.4,11.7,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.35,11.55,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,10.5,7.0,4.35,11.55,7.5,0.0,0.0
2018,5,31,5,0,21.0,14.0,4.4,11.6,15.0,11.95,0.0
2018,5,31,5,15,70.5,29.0,4.4,11.8,36.5,22.49,8.81
2018,5,31,5,30,120.0,44.0,4.4,12.0,58.0,33.79,23.42
2018,5,31,5,45,172.0,59.0,4.45,12.15,90.0,44.95,34.15
2018,5,31,6,0,224.0,74.0,4.5,12.3,122.0,55.91,44.41
2018,5,31,6,15,259.0,89.5,4.5,12.65,159.0,66.87,54.42
2018,5,31,6,30,294.0,105.0,4.5,13.0,196.0,77.54,63.95
2018,5,31,6,45,304.0,125.0,4.5,13.35,234.0,90.51,75.3
2018,5,31,7,0,314.0,145.0,4.5,13.7,272.0,102.98,86.01
2018,5,31,7,15,339.0,159.5,4.5,14.15,313.0,111.82,93.34
2018,5,31,7,30,364.0,174.0,4.5,14.6,354.0,120.33,100.27
2018,5,31,7,45,504.5,160.0,4.5,15.05,437.5,105.42,86.83
2018,5,31,8,0,645.0,146.0,4.5,15.5,521.0,95.41,77.75
2018,5,31,8,15,698.5,140.5,4.5,15.95,577.0,89.92,72.64
2018,5,31,8,30,752.0,135.0,4.5,16.4,633.0,85.01,68.09
2018,5,31,8,45,786.0,130.5,4.5,16.9,681.0,89.19,71.36
2018,5,31,9,0,820.0,126.0,4.5,17.4,729.0,126.44,74.53
2018,5,31,9,15,835.0,126.0,4.55,17.75,767.5,176.14,102.65
2018,5,31,9,30,850.0,126.0,4.6,18.1,806.0,236.3,148.21
2018,5,31,9,45,865.5,123.0,4.65,18.5,839.5,287.11,190.89
2018,5,31,10,0,881.0,120.0,4.7,18.9,873.0,339.27,236.68
2018,5,31,10,15,887.5,121.0,4.75,19.1,899.0,392.1,283.83
2018,5,31,10,30,894.0,122.0,4.8,19.3,925.0,445.06,330.55
2018,5,31,10,45,899.5,122.0,4.9,19.55,945.0,496.82,375.46
2018,5,31,11,0,905.0,122.0,5.0,19.8,965.0,548.19,419.01
2018,5,31,11,15,908.5,122.5,5.05,19.9,978.5,598.24,460.6
2018,5,31,11,30,912.0,123.0,5.1,20.0,992.0,647.36,500.49
2018,5,31,11,45,913.5,123.5,5.15,20.1,997.5,694.11,537.71
2018,5,31,12,0,915.0,124.0,5.2,20.2,1003.0,739.41,573.1
2018,5,31,12,15,910.5,126.5,5.25,20.25,999.5,780.28,604.65
2018,5,31,12,30,906.0,129.0,5.3,20.3,996.0,818.93,632.77
2018,5,31,12,45,896.5,133.5,5.35,20.3,984.0,852.8,657.27
2018,5,31,13,0,887.0,138.0,5.4,20.3,972.0,883.85,679.78
2018,5,31,13,15,883.0,137.0,5.4,20.25,955.0,911.95,700.08
2018,5,31,13,30,879.0,136.0,5.4,20.2,938.0,937.08,718.33
2018,5,31,13,45,873.5,135.5,5.35,20.15,915.0,958.21,733.52
2018,5,31,14,0,868.0,135.0,5.3,20.1,892.0,976.14,746.57
2018,5,31,14,15,860.0,134.0,5.3,19.95,862.0,987.9,756.09
2018,5,31,14,30,852.0,133.0,5.3,19.8,832.0,1009.56,772.7
2018,5,31,14,45,841.0,131.0,5.3,19.7,795.5,1010.77,775.03
2018,5,31,15,0,830.0,129.0,5.3,19.6,759.0,1008.48,775.2
2018,5,31,15,15,816.0,126.5,5.3,19.6,718.0,999.17,770.33
2018,5,31,15,30,802.0,124.0,5.3,19.6,677.0,986.51,763.28
2018,5,31,15,45,785.5,120.5,5.2,19.1,632.0,966.94,752.21
2018,5,31,16,0,769.0,117.0,5.1,18.6,587.0,944.33,739.02
2018,5,31,16,15,747.0,113.0,5.05,18.25,539.0,919.64,724.23
2018,5,31,16,30,725.0,109.0,5.0,17.9,491.0,885.99,702.82
2018,5,31,16,45,696.5,104.0,5.0,17.6,441.0,842.56,674.09
2018,5,31,17,0,668.0,99.0,5.0,17.3,391.0,797.46,643.53
2018,5,31,17,15,629.0,93.5,4.9,16.8,341.0,740.61,603.2
2018,5,31,17,30,590.0,88.0,4.8,16.3,291.0,683.2,561.23
2018,5,31,17,45,536.5,80.0,4.7,15.85,242.0,609.95,505.13
2018,5,31,18,0,483.0,72.0,4.6,15.4,193.0,537.85,447.73
2018,5,31,18,15,403.0,63.0,4.4,14.85,148.5,441.78,368.36
2018,5,31,18,30,323.0,54.0,4.2,14.3,104.0,357.45,295.02
2018,5,31,18,45,221.0,41.0,4.0,13.8,69.5,257.66,203.18
2018,5,31,19,0,119.0,28.0,3.8,13.3,35.0,140.95,45.61
2018,5,31,19,15,62.5,15.5,3.65,13.0,19.0,53.2,0.0
2018,5,31,19,30,6.0,3.0,3.5,12.7,3.0,0.0,0.0
2018,5,31,19,45,3.0,1.5,3.4,12.35,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,4,45,40.5,8.0,1.25,9.75,9.5,0.0,0.0
2018,6,1,5,0,81.0,16.0,1.3,10.1,19.0,13.66,0.0
2018,6,1,5,15,186.0,29.5,1.45,10.8,48.5,22.89,9.5
2018,6,1,5,30,291.0,43.0,1.6,11.5,78.0,33.19,23.03
2018,6,1,5,45,381.5,51.5,1.75,12.2,120.0,41.56,31.21
2018,6,1,6,0,472.0,60.0,1.9,12.9,162.0,47.59,36.94
2018,6,1,6,15,533.0,66.5,1.85,13.55,209.5,51.74,40.77
2018,6,1,6,30,594.0,73.0,1.8,14.2,257.0,55.86,44.4
2018,6,1,6,45,638.5,77.5,1.7,14.85,307.5,58.26,46.36
2018,6,1,7,0,683.0,82.0,1.6,15.5,358.0,60.65,48.23
2018,6,1,7,15,715.5,86.0,1.55,16.4,409.0,62.51,49.53
2018,6,1,7,30,748.0,90.0,1.5,17.3,460.0,70.27,55.91
2018,6,1,7,45,773.0,92.5,1.45,18.25,509.5,71.0,56.12
2018,6,1,8,0,798.0,95.0,1.4,19.2,559.0,71.7,56.31
2018,6,1,8,15,816.5,97.0,1.5,20.05,605.5,71.93,56.13
2018,6,1,8,30,835.0,99.0,1.6,20.9,652.0,72.12,55.93
2018,6,1,8,45,850.0,100.5,1.75,21.75,695.0,83.06,64.76
2018,6,1,9,0,865.0,102.0,1.9,22.6,738.0,125.84,70.95
2018,6,1,9,15,877.0,102.5,2.0,23.15,776.0,177.0,99.03
2018,6,1,9,30,889.0,103.0,2.1,23.7,814.0,229.61,137.44
2018,6,1,9,45,899.5,103.0,2.15,24.2,847.5,282.84,180.94
2018,6,1,10,0,910.0,103.0,2.2,24.7,881.0,336.96,226.89
2018,6,1,10,15,916.0,104.0,2.25,25.1,907.5,390.93,273.07
2018,6,1,10,30,922.0,105.0,2.3,25.5,934.0,444.93,318.55
2018,6,1,10,45,927.0,104.5,2.35,25.95,953.5,497.28,361.64
2018,6,1,11,0,932.0,104.0,2.4,26.4,973.0,549.13,403.09
2018,6,1,11,15,934.5,104.5,2.4,26.7,985.5,599.64,442.37
2018,6,1,11,30,937.0,105.0,2.4,27.0,998.0,649.07,479.67
2018,6,1,11,45,938.5,105.0,2.45,27.35,1003.5,696.2,514.45
2018,6,1,12,0,940.0,105.0,2.5,27.7,1009.0,741.79,547.28
2018,6,1,12,15,939.0,105.5,2.55,27.95,1006.5,784.23,577.04
2018,6,1,12,30,938.0,106.0,2.6,28.2,1004.0,824.55,603.54
2018,6,1,12,45,934.5,106.5,2.65,28.45,993.5,860.52,627.0
2018,6,1,13,0,931.0,107.0,2.7,28.7,983.0,893.8,648.61
2018,6,1,13,15,928.0,106.5,2.75,28.9,966.5,923.74,668.13
2018,6,1,13,30,925.0,106.0,2.8,29.1,950.0,950.68,685.73
2018,6,1,13,45,920.5,104.5,2.85,29.25,926.0,972.1,699.96
2018,6,1,14,0,916.0,103.0,2.9,29.4,902.0,990.19,712.19
2018,6,1,14,15,910.0,101.5,3.0,29.45,872.5,1003.44,722.16
2018,6,1,14,30,904.0,100.0,3.1,29.5,843.0,1013.24,730.09
2018,6,1,14,45,896.0,98.0,3.15,29.55,807.5,1017.03,733.94
2018,6,1,15,0,888.0,96.0,3.2,29.6,772.0,1017.34,735.76
2018,6,1,15,15,876.0,94.5,3.2,29.6,731.0,1010.73,733.04
2018,6,1,15,30,864.0,93.0,3.2,29.6,690.0,1000.8,728.36
2018,6,1,15,45,849.5,90.5,3.35,29.35,645.0,983.92,721.11
2018,6,1,16,0,835.0,88.0,3.5,29.1,600.0,963.99,711.81
2018,6,1,16,15,815.5,85.5,3.55,28.65,552.0,947.74,704.81
2018,6,1,16,30,796.0,83.0,3.6,28.2,504.0,917.16,687.99
2018,6,1,16,45,770.0,80.0,3.65,27.8,453.5,877.19,664.34
2018,6,1,17,0,744.0,77.0,3.7,27.4,403.0,835.28,638.77
2018,6,1,17,15,708.5,73.0,3.65,26.55,352.5,781.6,604.64
2018,6,1,17,30,673.0,69.0,3.6,25.7,302.0,733.05,572.95
2018,6,1,17,45,623.5,64.0,3.55,24.8,252.5,665.33,525.62
2018,6,1,18,0,574.0,59.0,3.5,23.9,203.0,598.59,476.66
2018,6,1,18,15,501.0,52.0,3.55,22.75,157.5,511.66,410.0
2018,6,1,18,30,428.0,45.0,3.6,21.6,112.0,428.33,342.34
2018,6,1,18,45,316.5,36.0,3.6,20.45,76.0,318.95,246.73
2018,6,1,19,0,205.0,27.0,3.6,19.3,40.0,208.89,80.22
2018,6,1,19,15,114.0,16.0,3.7,18.5,22.0,86.65,0.0
2018,6,1,19,30,23.0,5.0,3.8,17.7,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.85,16.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,45,61.0,8.0,1.95,12.65,10.0,0.0,0.0
2018,6,2,5,0,122.0,16.0,2.1,13.0,20.0,13.66,0.0
2018,6,2,5,15,242.0,27.0,2.25,13.65,51.0,22.46,9.32
2018,6,2,5,30,362.0,38.0,2.4,14.3,82.0,31.23,21.08
2018,6,2,5,45,449.0,45.0,2.55,14.95,125.0,36.28,26.22
2018,6,2,6,0,536.0,52.0,2.7,15.6,168.0,41.37,31.03
2018,6,2,6,15,592.5,57.0,2.6,16.45,216.0,44.67,34.04
2018,6,2,6,30,649.0,62.0,2.5,17.3,264.0,47.98,36.9
2018,6,2,6,45,689.0,66.0,2.35,18.15,314.5,54.85,42.75
2018,6,2,7,0,729.0,70.0,2.2,19.0,365.0,57.42,44.73
2018,6,2,7,15,757.0,73.5,2.1,20.15,415.5,59.43,46.1
2018,6,2,7,30,785.0,77.0,2.0,21.3,466.0,61.37,47.38
2018,6,2,7,45,806.5,79.5,1.85,22.45,515.0,62.46,47.91
2018,6,2,8,0,828.0,82.0,1.7,23.6,564.0,72.72,56.16
2018,6,2,8,15,844.0,84.5,1.7,24.4,610.5,74.31,57.11
2018,6,2,8,30,860.0,87.0,1.7,25.2,657.0,75.78,57.97
2018,6,2,8,45,872.5,89.0,1.7,26.05,699.5,76.74,58.39
2018,6,2,9,0,885.0,91.0,1.7,26.9,742.0,121.01,65.19
2018,6,2,9,15,892.0,93.5,1.75,27.6,779.0,173.67,94.0
2018,6,2,9,30,899.0,96.0,1.8,28.3,816.0,227.31,132.64
2018,6,2,9,45,900.5,101.0,1.9,29.0,847.0,282.05,176.72
2018,6,2,10,0,902.0,106.0,2.0,29.7,878.0,336.83,222.33
2018,6,2,10,15,908.5,107.5,2.05,30.4,905.0,390.86,267.16
2018,6,2,10,30,915.0,109.0,2.1,31.1,932.0,445.0,311.23
2018,6,2,10,45,920.5,109.0,2.1,31.75,952.5,497.58,352.92
2018,6,2,11,0,926.0,109.0,2.1,32.4,973.0,549.74,392.93
2018,6,2,11,15,928.5,109.5,2.1,32.85,985.5,600.0,430.59
2018,6,2,11,30,931.0,110.0,2.1,33.3,998.0,649.19,466.29
2018,6,2,11,45,932.5,110.0,2.05,33.7,1003.5,696.12,499.18
2018,6,2,12,0,934.0,110.0,2.0,34.1,1009.0,741.54,530.02
2018,6,2,12,15,935.0,109.0,1.95,34.35,1007.0,784.07,558.18
2018,6,2,12,30,936.0,108.0,1.9,34.6,1005.0,824.59,582.99
2018,6,2,12,45,937.0,106.5,1.85,34.9,997.0,862.45,605.66
2018,6,2,13,0,938.0,105.0,1.8,35.2,989.0,897.82,626.51
2018,6,2,13,15,935.5,104.5,1.85,35.3,972.5,928.37,645.79
2018,6,2,13,30,933.0,104.0,1.9,35.4,956.0,955.92,663.27
2018,6,2,13,45,911.0,112.0,1.9,35.55,926.5,970.52,672.18
2018,6,2,14,0,889.0,120.0,1.9,35.7,897.0,981.39,679.02
2018,6,2,14,15,900.0,109.0,2.0,35.7,872.5,1001.45,693.21
