Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,30,911.0,98.0,2.1,35.7,848.0,1017.98,705.29
2018,6,2,14,45,902.5,96.5,2.15,35.65,812.0,1021.87,709.41
2018,6,2,15,0,894.0,95.0,2.2,35.6,776.0,1022.28,711.67
2018,6,2,15,15,882.0,93.5,2.2,35.6,735.0,1015.7,709.12
2018,6,2,15,30,870.0,92.0,2.2,35.6,694.0,1005.78,704.71
2018,6,2,15,45,855.5,89.5,2.4,35.2,648.5,988.89,699.29
2018,6,2,16,0,841.0,87.0,2.6,34.8,603.0,968.93,691.76
2018,6,2,16,15,821.5,84.5,2.6,34.4,555.0,952.59,684.65
2018,6,2,16,30,802.0,82.0,2.6,34.0,507.0,921.96,668.2
2018,6,2,16,45,776.5,78.5,2.65,33.55,456.5,881.75,645.76
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,839.58,621.44
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,786.92,589.54
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,739.07,559.78
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,670.7,513.75
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,603.36,466.23
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,516.51,402.66
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,433.24,337.81
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,324.03,245.96
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,214.47,91.03
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,89.94,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,14.51,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,22.88,9.72
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,31.18,20.87
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,37.07,26.7
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,42.92,32.16
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,46.53,35.43
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,50.14,38.53
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,52.43,40.35
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,59.59,46.3
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,61.51,47.63
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,63.38,48.88
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,64.7,49.65
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,65.94,50.35
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,76.61,58.93
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,78.0,59.69
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,79.18,60.3
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,123.63,67.36
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,175.21,95.43
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,228.11,133.47
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,281.68,176.45
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,335.96,221.55
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,389.39,266.22
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,442.8,310.04
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,495.44,352.2
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,547.47,392.59
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,597.52,430.79
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,646.44,467.11
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,693.1,500.69
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,738.16,532.29
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,779.94,561.99
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,819.6,588.6
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,837.97,601.2
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,863.19,618.5
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,890.52,637.46
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,915.01,654.63
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,920.39,659.5
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,913.18,655.91
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,907.22,653.3
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,897.25,648.06
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,915.62,664.1
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,929.93,676.16
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,936.97,682.15
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,939.82,685.58
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,929.89,684.09
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,916.51,680.38
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,872.42,654.73
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,826.42,627.47
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,822.44,628.85
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,808.5,622.83
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,773.04,601.49
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,735.62,577.89
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,676.65,536.93
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,613.17,490.42
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,507.38,408.52
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,406.58,326.74
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,320.12,249.53
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,228.03,108.97
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,100.42,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,14.51,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,22.01,9.43
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,29.53,19.65
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,34.3,24.48
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,39.1,29.03
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,42.53,32.13
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,49.97,38.62
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,52.28,40.46
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,54.58,42.21
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,55.98,43.13
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,57.37,44.02
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,67.52,52.37
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,69.73,53.87
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,71.09,54.68
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,72.34,55.41
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,73.71,56.24
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,119.55,63.96
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,173.76,94.68
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,228.73,135.43
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,283.9,181.24
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,338.68,228.46
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,392.22,275.09
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,445.9,321.4
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,499.08,366.43
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,551.91,410.17
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,602.55,451.95
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,652.17,492.15
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,699.46,529.97
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,745.33,566.16
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,788.6,599.6
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,829.84,629.8
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,862.76,653.91
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,892.45,675.84
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,912.73,691.13
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,942.07,712.91
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,953.93,722.3
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,975.74,738.83
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,984.71,746.52
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,976.52,742.47
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,990.89,754.27
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,1001.33,763.37
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,957.6,734.2
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,919.61,709.15
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,938.75,726.8
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,947.13,736.73
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,928.75,727.08
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,907.14,715.14
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,814.99,650.83
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,717.91,581.1
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,659.2,538.93
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,600.19,495.07
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,605.11,500.59
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,604.19,499.99
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,510.74,423.57
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,421.56,347.7
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,319.69,255.78
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,218.59,114.54
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,91.96,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,14.51,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,24.04,11.13
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,34.71,24.3
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,43.69,32.99
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,50.07,39.06
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,54.14,42.82
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,58.18,46.37
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,61.24,48.93
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,64.24,51.34
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,65.95,52.57
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,73.94,59.25
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,75.23,60.03
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,76.44,60.74
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,76.82,60.75
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,77.14,60.72
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,76.41,59.8
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,131.34,75.76
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,182.36,104.47
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,234.93,143.62
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,287.68,187.45
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,341.83,234.3
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,396.11,281.93
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,450.41,328.9
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,503.97,374.23
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,557.08,417.98
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,607.8,459.14
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,657.44,498.44
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,705.55,535.76
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,752.15,571.18
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,794.27,602.71
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,834.09,631.02
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,869.53,656.42
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,902.08,679.88
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,932.34,701.71
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,959.6,721.57
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,978.72,736.49
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,994.4,749.27
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,1006.46,759.69
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,1015.04,767.92
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,1013.9,769.81
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,1009.33,769.54
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,1012.01,773.04
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,1010.96,774.08
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,994.76,767.29
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,987.31,766.8
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,960.86,751.38
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,931.66,733.96
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,892.95,709.36
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,852.18,682.77
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,799.2,646.44
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,751.38,612.89
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,683.2,561.92
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,615.91,509.51
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,528.93,438.55
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,445.23,367.2
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,334.82,268.9
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,228.05,127.08
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,96.35,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,11.95,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,22.61,10.26
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,33.98,23.67
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,45.72,34.78
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,57.17,45.37
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,70.06,57.01
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,82.46,67.99
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,92.34,76.53
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,102.04,84.72
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,94.15,77.45
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,90.72,74.11
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,97.79,79.89
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,104.27,85.1
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,122.06,99.89
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,137.55,112.56
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,138.72,113.07
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,172.14,119.17
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,198.0,128.52
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,236.79,153.64
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,289.28,195.51
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,338.9,237.34
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,391.28,283.74
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,442.92,328.89
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,483.12,364.94
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,517.82,394.73
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,552.82,423.54
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,589.5,452.51
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,648.8,499.78
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,715.82,552.61
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,767.93,593.19
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,812.13,627.22
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,844.62,650.87
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,874.25,672.55
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,902.03,692.72
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,926.93,710.9
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,960.07,735.1
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,977.37,748.2
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,988.45,757.44
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,996.1,764.47
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,997.81,767.51
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,996.09,768.33
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,986.4,763.08
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,973.41,755.66
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,953.14,744.58
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,937.36,736.79
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,905.14,716.83
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,870.55,694.96
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,826.41,665.47
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,780.67,634.18
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,721.22,591.45
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,661.31,547.14
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,578.51,483.04
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,506.69,425.5
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,418.12,351.04
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,334.64,277.99
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,240.03,192.7
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,132.26,75.17
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,47.48,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,6.83,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,13.66,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,25.46,12.41
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,38.19,27.33
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,48.15,36.94
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,58.11,46.22
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,65.26,52.74
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,72.24,58.9
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,76.88,62.81
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,82.68,67.61
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,84.93,69.23
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,87.08,70.73
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,87.98,71.14
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,88.8,71.49
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,89.09,71.37
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,89.29,71.19
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,88.75,70.4
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,139.75,85.3
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,186.52,111.61
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,235.81,148.13
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,285.06,188.79
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,342.91,238.0
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,395.1,283.99
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,447.46,329.67
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,498.6,373.61
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,549.35,416.23
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,597.96,456.53
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,645.72,495.29
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,691.8,531.91
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,736.64,566.93
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,778.22,598.92
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,817.98,628.14
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,854.85,654.3
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,889.36,678.71
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,918.65,699.42
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,945.02,718.11
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,967.42,734.25
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,986.62,748.28
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,999.67,758.47
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,1009.32,766.5
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,1013.07,770.47
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,1013.4,772.27
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,1018.81,777.64
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,1007.85,771.75
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,991.84,762.87
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,972.68,751.85
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,945.38,735.76
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,915.35,717.6
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,875.59,691.69
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,840.36,668.71
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,785.95,631.48
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,730.81,592.6
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,617.93,507.5
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,502.69,417.2
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,433.49,360.45
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,366.98,303.03
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,289.64,232.38
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,211.8,127.58
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,84.4,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,7.68,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,15.36,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,23.35,11.01
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,34.59,24.22
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,40.74,30.35
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,46.83,36.07
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,50.64,39.57
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,54.43,42.89
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,57.26,45.21
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,60.03,47.4
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,67.58,53.69
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,69.55,55.04
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,71.32,56.2
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,72.97,57.26
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,73.44,57.32
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,73.84,57.32
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,85.19,66.52
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,129.67,73.71
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,180.57,102.29
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,232.59,140.58
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,285.28,183.79
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,338.45,228.97
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,390.79,273.7
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,443.16,317.73
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,494.46,359.87
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,545.33,400.44
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,593.94,438.64
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,641.47,475.01
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,687.47,509.34
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,732.03,541.85
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,772.86,571.92
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,811.6,598.64
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,846.06,622.65
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,877.87,644.88
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,906.8,665.42
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,932.82,684.29
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,953.94,700.61
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,971.85,714.95
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,984.53,725.72
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,993.86,734.43
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,997.26,739.7
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,997.26,742.84
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,989.9,739.37
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,979.28,733.85
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,975.99,737.62
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,957.22,730.59
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,931.85,716.53
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,903.75,700.41
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,867.6,678.48
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,829.34,654.52
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,780.36,621.5
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,730.27,586.65
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,676.65,547.65
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,618.16,503.08
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,538.68,439.65
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,462.26,375.69
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,362.19,288.3
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,262.81,162.76
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,119.15,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,5.55,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,11.1,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,13.98,4.3
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,16.96,8.93
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,19.91,11.89
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,22.25,14.16
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,42.26,32.08
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,60.46,48.26
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,87.62,72.16
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,114.9,95.82
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,120.55,100.37
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,130.38,108.48
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,141.12,117.31
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,151.33,125.62
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,140.14,115.54
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,137.01,112.43
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,140.19,114.68
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,174.96,122.31
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,222.49,155.81
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,276.24,199.51
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,303.03,219.6
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,346.5,254.18
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,391.12,289.78
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,438.06,327.9
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,485.24,366.82
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,533.39,405.63
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,581.3,444.21
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,631.65,484.11
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,650.9,499.05
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,667.5,511.09
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,670.02,512.3
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,662.02,505.27
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,745.77,570.12
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,829.78,634.42
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,884.68,676.58
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,929.98,709.93
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,895.37,684.92
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,841.2,643.77
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,813.46,624.27
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,781.96,601.75
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,835.72,645.64
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,893.74,692.04
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,867.79,674.17
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,831.24,649.13
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,834.08,655.05
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,825.72,652.03
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,838.87,664.52
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,845.66,672.37
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,811.13,649.51
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,774.48,624.83
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,690.05,562.84
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,606.32,499.73
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,494.11,411.59
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,396.3,330.95
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,337.45,281.24
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,280.65,231.47
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,223.67,179.07
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,164.77,103.99
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,64.96,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,6.4,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,12.8,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,22.0,10.22
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,32.15,22.21
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,39.93,29.76
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,47.62,36.93
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,53.92,42.63
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,58.44,46.57
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,61.22,48.82
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,64.01,50.99
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,65.41,51.89
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,73.05,58.19
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,73.67,58.35
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,74.26,58.5
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,74.69,58.52
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,75.06,58.51
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,86.3,67.68
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,130.63,74.87
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,181.5,103.5
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,233.81,142.17
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,285.9,185.17
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,338.89,230.64
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,391.71,276.36
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,444.58,321.43
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,496.53,364.72
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,548.04,406.38
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,597.01,445.26
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,644.97,482.28
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,691.57,517.52
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,736.85,551.0
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,778.63,581.29
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,818.33,608.32
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,854.93,633.25
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,888.96,656.4
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,918.02,676.59
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,944.03,694.84
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,965.43,710.1
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,983.51,723.31
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,996.81,734.07
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,1006.67,742.76
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,1011.08,748.34
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,1012.06,751.81
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,1006.01,749.28
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,996.61,744.68
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,981.84,740.4
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,963.99,733.88
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,938.7,720.06
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,910.79,704.26
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,885.14,690.29
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,846.35,666.38
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,798.08,634.28
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,748.73,600.39
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,686.08,555.3
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,623.77,508.4
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,549.75,449.36
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,473.24,385.45
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,372.0,297.7
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,272.81,178.23
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,124.37,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,5.97,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,7.68,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,15.36,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,22.82,10.77
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,30.3,20.5
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,35.43,25.65
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,40.56,30.49
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,43.51,33.16
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,50.59,39.34
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,53.63,41.79
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,56.6,44.1
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,57.9,44.9
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,59.2,45.67
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,60.69,46.59
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,71.38,55.29
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,72.38,55.79
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,73.28,56.21
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,74.01,56.51
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,118.77,63.64
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,172.06,93.68
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,225.96,133.18
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,280.75,177.88
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,334.99,223.53
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,387.23,267.57
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,439.65,311.04
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,491.39,352.95
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,542.77,393.38
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,592.52,431.68
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,641.36,468.24
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,687.42,501.8
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,732.08,533.55
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,774.01,563.06
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,814.04,589.12
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,851.9,613.59
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,887.4,636.4
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,917.28,656.26
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,944.2,674.28
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,957.4,683.23
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,966.69,689.91
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,984.72,702.97
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,999.33,713.91
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,1009.1,721.73
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,1015.33,727.48
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,1009.58,725.24
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,1000.5,721.08
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,980.69,711.93
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,969.85,708.69
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,943.95,695.09
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,915.39,679.66
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,881.16,660.25
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,844.69,638.85
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,794.61,608.02
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,749.3,579.49
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,683.51,534.78
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,618.47,488.42
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,534.72,425.86
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,454.13,362.09
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,347.94,273.4
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,245.12,159.98
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,106.87,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,5.97,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,7.68,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,15.36,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,22.42,10.36
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,29.54,19.62
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,33.93,24.04
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,38.37,28.2
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,45.09,34.17
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,48.42,37.01
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,50.79,38.9
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,53.15,40.71
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,54.99,41.93
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,64.62,49.75
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,66.31,50.72
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,67.9,51.59
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,69.32,52.4
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,70.62,53.12
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,71.43,53.43
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,116.89,60.54
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,169.78,89.28
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,223.86,128.07
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,277.94,171.42
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,332.62,216.95
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,387.54,262.93
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,442.42,308.11
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,496.01,351.4
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,548.98,393.0
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,599.84,432.44
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,649.56,470.06
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,697.09,505.13
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,742.98,538.28
