Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,50.31,38.98
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,57.34,44.97
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,59.84,46.88
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,61.79,48.19
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,63.68,49.41
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,65.05,50.15
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,66.34,50.82
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,76.99,59.33
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,78.42,60.07
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,79.35,60.38
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,119.36,65.2
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,171.95,92.33
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,225.76,129.85
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,280.24,172.57
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,335.25,217.29
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,389.76,261.87
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,444.41,305.73
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,497.29,347.06
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,549.72,386.65
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,601.21,425.36
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,651.68,462.25
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,699.55,496.18
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,745.93,528.22
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,788.87,558.29
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,829.71,584.91
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,866.27,608.71
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,900.14,630.78
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,930.22,651.5
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,957.25,670.39
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,979.75,686.08
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,998.95,699.84
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,1011.32,710.05
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,1020.17,718.25
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,1020.37,720.85
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,1017.12,721.44
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,1011.0,719.02
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,1001.52,714.59
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,997.02,717.17
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,976.91,709.54
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,954.94,699.06
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,930.05,686.52
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,892.29,665.39
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,852.44,642.35
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,801.08,610.87
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,754.9,581.99
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,690.18,538.07
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,626.04,492.58
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,543.71,431.01
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,464.17,368.43
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,360.63,283.34
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,267.79,190.67
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,149.98,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,33.84,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,13.66,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.59,8.51
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.57,19.1
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,34.34,23.79
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,39.15,28.18
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,42.19,30.89
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,49.21,36.86
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,51.55,38.7
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,53.89,40.46
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,56.06,42.02
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,58.16,43.5
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,67.55,51.04
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,69.14,52.01
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,70.54,52.83
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,71.83,53.57
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,72.62,53.9
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,111.75,58.54
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,164.23,85.25
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,217.88,122.59
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,272.59,165.71
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,327.84,211.13
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,382.05,256.13
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,436.33,300.53
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,490.04,343.42
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,543.3,384.7
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,594.83,423.94
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,645.34,461.33
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,694.02,496.28
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,741.23,529.31
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,785.35,559.78
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,827.45,587.0
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,866.13,611.7
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,902.26,634.65
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,934.26,654.92
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,963.29,673.29
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,981.85,685.25
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,996.79,695.08
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,1000.49,698.0
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,1000.34,698.72
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,1018.75,711.54
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,1033.24,721.91
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,1028.51,720.29
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,1020.31,716.78
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,1013.79,714.89
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,1003.73,710.87
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,978.73,697.37
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,950.95,682.1
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,925.74,668.36
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,887.17,645.6
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,836.16,615.59
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,784.01,583.79
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,717.36,540.65
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,657.4,500.22
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,575.03,443.01
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,495.59,383.98
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,387.58,298.87
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,286.74,201.97
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,161.89,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,41.23,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,11.1,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.26,8.21
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.16,21.57
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.8,31.55
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,53.18,41.01
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,61.8,48.7
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,70.19,55.96
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,75.19,60.1
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,81.32,65.1
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,83.97,66.99
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,86.5,68.73
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,87.42,69.08
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,88.28,69.38
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,88.88,69.51
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,89.37,69.56
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,88.82,68.76
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,132.2,80.22
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,178.08,103.84
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,226.58,138.08
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,275.09,176.91
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,332.2,224.45
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,383.6,268.82
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,435.37,313.17
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,486.16,355.97
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,536.87,397.74
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,586.04,437.55
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,634.52,475.9
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,681.06,512.13
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,726.56,546.89
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,767.97,578.14
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,807.57,606.9
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,844.74,632.75
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,879.59,656.91
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,909.31,677.9
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,936.16,696.97
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,957.24,712.17
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,975.11,725.31
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,987.29,735.31
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,996.12,743.22
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,1012.07,756.01
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,1011.38,757.59
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,1004.09,754.12
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,993.46,748.52
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,973.55,739.46
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,950.6,728.25
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,926.02,714.5
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,892.36,694.1
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,846.7,664.94
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,799.43,633.97
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,743.13,594.93
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,686.18,554.35
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,616.25,502.4
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,541.22,444.51
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,462.29,380.91
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,386.95,317.46
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,298.76,240.67
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,217.55,158.56
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,122.36,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,26.27,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,12.8,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,21.74,8.36
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.64,21.3
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.63,27.32
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.36,32.73
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,59.27,46.94
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,79.59,64.8
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,96.38,79.27
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,108.76,89.67
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,117.12,96.43
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,122.4,100.46
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,112.11,91.17
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,108.26,87.45
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,103.26,82.73
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,98.97,78.68
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,92.29,72.69
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,112.48,64.06
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,172.05,97.82
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,222.89,134.1
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,273.8,175.37
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,326.37,220.18
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,379.39,266.41
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,432.62,312.35
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,484.64,356.36
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,536.24,398.89
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,586.61,439.73
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,636.0,478.8
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,682.85,515.05
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,728.26,549.44
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,771.3,582.05
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,812.47,611.19
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,849.83,637.24
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,884.74,661.54
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,915.3,683.26
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,942.9,703.04
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,966.06,719.89
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,985.99,734.69
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,1000.64,746.53
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,1011.9,756.25
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,1017.19,761.61
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,1019.03,764.82
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,1014.36,763.15
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,1006.31,759.36
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,992.48,754.46
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,975.54,747.47
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,952.05,735.23
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,937.21,729.08
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,900.59,706.97
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,861.81,682.91
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,814.33,651.59
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,765.58,618.34
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,708.26,577.32
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,646.29,530.8
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,568.33,468.84
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,492.96,406.01
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,393.04,319.99
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,298.93,222.16
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,169.82,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,45.23,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,14.51,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.21,8.41
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,33.03,22.59
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.66,29.25
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,46.21,35.43
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,50.85,39.7
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,55.42,43.72
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,57.86,45.73
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,60.28,47.64
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,68.27,54.34
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,70.63,56.05
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,71.71,56.64
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,72.74,57.18
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,73.28,57.31
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,73.76,57.39
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,84.8,66.36
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,120.59,69.83
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,172.45,96.64
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,225.49,134.54
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,279.25,178.31
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,333.41,224.47
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,387.16,270.81
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,441.19,316.86
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,493.5,360.69
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,545.64,403.26
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,596.77,444.25
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,646.99,483.5
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,694.97,520.11
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,741.67,555.11
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,785.43,588.07
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,827.33,617.63
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,866.19,644.71
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,902.64,670.11
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,934.4,692.91
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,963.16,713.8
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,987.83,732.05
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,1009.21,748.25
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,1024.31,760.66
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,1035.89,770.91
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,1042.33,777.9
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,1045.17,782.66
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,1041.7,781.85
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,1034.8,778.89
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,1021.72,775.77
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,1005.39,770.42
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,981.93,757.72
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,955.64,742.96
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,921.19,722.15
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,895.14,707.11
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,848.19,676.08
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,799.88,643.19
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,740.07,600.21
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,680.14,555.28
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,601.7,493.5
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,533.19,436.52
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,432.25,350.12
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,337.97,251.11
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,194.68,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,56.35,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,6.83,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.53,5.15
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.29,20.19
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,36.33,26.28
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,42.44,32.05
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,45.73,35.12
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,49.05,38.06
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,56.0,44.09
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,58.56,46.13
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,60.2,47.31
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,61.82,48.43
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,62.94,49.11
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,73.12,57.57
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,74.46,58.39
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,75.67,59.11
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,76.69,59.67
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,112.6,63.27
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,166.55,91.32
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,221.29,130.81
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,276.75,176.63
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,331.8,224.28
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,385.49,271.26
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,439.29,317.93
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,492.33,363.13
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,545.07,407.01
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,595.68,448.68
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,645.33,488.65
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,693.19,526.35
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,739.67,562.26
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,782.79,595.72
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,823.92,625.85
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,860.38,652.36
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,894.22,677.07
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,924.8,699.58
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,952.39,720.11
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,976.4,738.28
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,997.17,754.36
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,1011.71,766.62
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,1022.78,776.69
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,1029.34,784.0
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,1032.41,789.09
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,1027.5,787.23
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,1019.2,783.17
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,1004.38,777.6
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,986.38,769.8
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,961.23,755.62
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,944.69,747.63
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,909.21,725.43
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,871.52,701.26
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,821.84,667.18
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,770.94,631.22
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,712.09,587.68
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,648.46,538.58
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,568.25,473.61
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,490.76,408.01
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,386.54,317.42
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,288.79,216.55
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,166.44,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,42.21,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,13.66,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,22.5,7.76
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.41,21.92
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.83,30.15
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,46.89,35.9
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,51.06,39.76
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,55.2,43.42
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,58.35,46.06
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,61.44,48.54
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,62.91,49.56
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,70.33,55.71
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,71.4,56.31
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,72.43,56.88
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,72.96,57.0
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,73.42,57.08
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,84.13,65.81
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,116.89,68.29
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,167.28,93.65
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,219.03,130.31
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,271.03,172.5
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,323.85,217.56
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,376.96,263.52
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,430.22,309.08
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,481.86,352.52
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,533.02,394.42
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,582.63,434.36
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,631.29,472.56
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,677.26,507.78
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,721.74,541.11
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,764.44,572.75
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,805.33,601.1
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,843.22,627.07
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,878.77,651.44
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,909.36,672.79
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,937.02,692.22
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,960.22,709.13
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,980.22,724.04
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,993.97,735.53
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,1004.29,744.94
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,1009.16,750.64
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,1010.59,754.23
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,1006.09,752.68
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,998.28,749.06
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,984.13,745.49
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,966.92,739.74
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,953.93,735.21
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,926.52,720.35
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,889.92,698.64
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,851.23,674.88
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,801.43,641.92
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,750.48,607.06
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,692.77,565.78
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,630.15,518.73
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,550.0,454.8
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,472.6,390.19
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,370.86,302.51
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,275.59,205.21
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,158.29,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,38.53,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,13.66,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.28,6.56
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.78,18.79
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,33.95,24.11
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,39.15,29.03
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,42.16,31.8
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,49.19,37.94
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,51.53,39.81
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,53.87,41.6
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,55.67,42.81
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,57.43,43.94
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,67.1,51.78
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,69.04,52.97
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,70.13,53.5
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,71.12,53.95
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,72.27,54.52
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,105.71,57.33
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,158.29,82.89
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,212.07,119.95
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,266.41,163.01
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,321.03,208.45
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,374.89,253.79
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,428.74,298.56
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,481.61,341.51
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,533.95,382.81
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,585.16,422.74
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,635.34,460.88
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,682.23,495.93
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,727.56,529.11
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,770.64,560.18
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,811.65,587.64
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,847.56,611.91
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,880.77,634.39
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,911.94,655.86
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,940.2,675.62
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,963.48,692.25
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,983.53,706.93
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,997.84,718.27
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,1008.71,727.58
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,1014.65,734.23
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,1017.15,738.8
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,1012.68,737.32
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,1004.87,733.81
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,990.06,728.53
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,972.13,721.18
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,947.24,708.32
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,930.97,701.3
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,895.85,680.86
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,858.6,658.58
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,810.92,628.6
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,761.98,596.71
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,700.81,554.32
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,645.99,514.83
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,568.32,455.54
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,493.3,395.35
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,393.61,312.44
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,300.58,218.67
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,171.47,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,45.95,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,12.8,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.57,4.88
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,26.36,16.28
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,30.86,20.86
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,38.52,27.75
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,41.97,30.85
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,45.44,33.82
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,47.55,35.5
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,49.67,37.12
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,58.58,44.43
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,61.27,46.37
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,63.41,47.83
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,65.44,49.17
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,66.62,49.81
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,67.7,50.37
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,68.61,50.78
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,101.02,53.12
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,153.96,78.09
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,208.1,114.69
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,263.14,157.49
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,318.62,202.77
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,373.47,248.09
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,428.36,292.81
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,481.64,335.42
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,534.28,376.29
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,585.55,415.37
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,635.69,452.55
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,683.51,487.08
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,729.76,519.65
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,772.61,549.49
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,813.26,575.9
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,850.51,599.74
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,885.03,621.74
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,915.97,641.69
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,943.93,659.78
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,963.26,672.63
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,979.07,683.44
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,982.83,687.12
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,982.78,688.62
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,998.79,700.11
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,1010.9,709.17
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,1012.46,711.48
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,1010.4,711.75
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,994.63,706.34
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,975.74,698.96
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,949.16,686.59
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,931.38,679.84
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,891.27,658.17
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,849.24,634.76
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,796.28,604.32
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,748.19,575.86
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,676.12,528.35
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,605.22,478.97
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,520.64,415.5
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,439.23,351.17
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,336.65,266.25
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,242.11,174.69
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,136.84,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,31.29,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,9.39,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.64,3.92
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.53,18.24
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,38.23,27.49
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.74,36.2
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,55.9,43.52
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,61.67,48.55
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,65.98,52.15
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,70.13,55.51
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,72.54,57.27
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,74.85,58.89
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,76.26,59.73
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,77.59,60.47
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,78.37,60.8
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,87.14,67.81
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,87.14,67.45
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,115.27,69.04
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,162.33,91.38
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,212.01,125.43
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,269.82,170.75
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,321.27,213.65
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,373.46,258.67
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,425.67,303.34
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,476.85,346.34
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,527.34,387.72
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,576.37,427.4
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,624.36,465.37
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,669.73,500.52
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,713.49,533.77
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,753.7,564.36
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,791.89,592.85
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,824.28,615.96
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,853.9,637.19
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,893.55,665.95
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,919.32,685.17
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,939.32,700.36
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,956.05,713.48
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,967.94,723.46
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,976.49,731.32
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,977.63,734.56
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,975.39,735.64
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,967.25,731.48
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,963.72,730.67
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,944.37,720.73
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,922.12,708.8
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,890.53,689.8
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,856.55,668.89
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,812.97,640.54
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,767.76,610.45
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,711.34,571.18
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,654.31,530.35
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,576.35,471.81
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,508.69,419.37
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,429.26,354.94
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,353.38,290.61
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,267.8,216.06
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,188.18,137.3
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,105.25,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,20.57,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
