Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,7.68,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,16.4,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,27.34,16.16
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,34.08,23.7
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,40.74,30.0
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,46.99,35.69
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,53.02,41.0
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,60.71,47.59
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,67.93,53.62
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,69.81,54.92
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,71.7,56.18
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,67.48,52.21
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,69.77,53.79
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,70.68,54.18
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,71.5,54.5
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,72.13,54.66
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,98.11,61.8
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,151.67,88.07
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,214.91,135.31
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,268.1,177.52
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,319.67,219.81
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,364.55,256.33
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,408.18,291.37
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,447.7,322.6
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,486.65,352.65
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,513.29,373.2
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,540.73,393.36
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,577.24,420.39
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,620.89,452.11
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,683.73,498.49
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,751.38,547.85
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,793.07,576.58
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,824.63,596.98
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,856.36,618.35
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,875.52,631.44
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,895.6,645.42
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,912.61,657.48
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,934.19,674.18
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,939.95,680.64
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,944.37,686.25
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,958.27,698.3
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,951.76,695.29
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,942.01,690.4
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,926.7,686.59
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,908.44,681.24
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,882.15,668.11
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,853.33,652.96
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,821.02,634.84
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,781.33,610.86
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,731.51,578.06
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,680.93,543.62
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,560.64,454.47
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,439.35,360.19
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,367.03,300.91
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,297.88,242.11
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,233.37,185.01
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,172.19,116.82
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,57.81,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.41,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.85,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,3.69,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,6.56,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,11.1,3.86
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,15.63,8.0
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,25.15,16.46
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,34.7,24.88
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,43.02,32.13
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,51.36,39.27
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,79.94,63.72
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,108.81,87.94
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,133.23,107.97
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,156.27,126.52
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,166.41,134.14
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,175.97,141.21
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,184.16,147.11
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,182.39,135.86
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,214.36,152.62
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,252.88,176.86
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,270.05,192.54
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,291.8,212.05
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,313.4,227.91
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,326.46,237.83
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,387.55,282.44
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,456.72,332.66
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,487.16,355.69
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,527.51,385.73
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,585.82,429.38
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,656.94,481.79
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,708.52,519.54
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,757.91,555.44
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,795.12,580.03
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,830.29,603.17
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,852.89,618.44
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,872.03,631.54
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,858.7,622.8
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,814.47,590.22
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,854.99,620.51
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,890.44,646.92
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,928.44,673.53
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,958.37,694.88
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,953.28,692.73
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,945.01,688.84
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,942.56,691.18
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,924.98,683.45
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,899.51,669.99
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,871.44,654.63
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,834.33,633.21
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,795.26,609.93
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,751.43,582.92
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,701.93,550.66
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,640.39,507.9
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,579.46,463.52
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,499.76,402.05
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,423.05,339.89
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,327.48,258.68
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,236.75,159.59
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,101.18,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.12,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,6.83,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,15.24,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,25.63,14.32
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,32.43,22.14
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,39.14,28.51
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,43.15,32.26
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,47.15,35.83
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,50.21,38.43
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,53.21,40.88
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,60.3,46.76
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,62.52,48.36
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,63.84,49.18
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,65.11,49.94
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,65.89,50.28
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,66.61,50.57
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,77.71,59.54
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,89.8,57.32
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,139.29,75.36
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,190.31,107.73
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,241.57,147.29
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,293.71,190.75
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,345.77,235.44
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,398.07,280.18
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,449.56,323.59
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,500.69,365.68
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,550.13,405.93
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,598.68,444.54
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,644.79,480.63
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,689.55,514.99
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,731.8,547.36
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,772.16,576.95
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,794.2,592.8
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,809.34,602.38
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,811.93,604.61
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,808.71,602.68
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,886.23,662.15
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,941.99,702.25
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,956.84,714.05
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,968.4,723.95
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,973.54,729.62
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,975.3,733.17
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,971.27,731.85
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,964.0,728.46
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,948.83,723.09
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,930.65,715.62
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,917.71,710.13
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,890.46,694.34
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,854.73,672.33
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,816.97,648.41
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,768.16,614.87
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,723.63,583.69
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,661.73,537.95
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,600.43,490.87
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,521.6,427.5
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,445.7,363.71
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,348.03,278.78
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,253.93,171.12
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,111.74,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.12,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,6.83,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.96,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,24.89,13.58
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,30.48,20.55
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,36.11,25.98
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,42.5,31.83
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,48.61,37.28
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,54.77,42.62
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,60.61,47.55
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,59.23,46.09
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,63.47,49.49
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,61.53,47.53
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,68.68,53.35
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,70.47,54.55
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,72.14,55.65
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,72.98,56.06
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,84.03,53.69
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,136.32,72.31
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,189.86,106.33
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,244.54,148.9
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,299.62,195.16
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,353.83,241.98
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,408.31,288.88
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,462.08,334.42
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,515.59,378.64
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,567.24,420.76
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,618.0,461.18
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,667.1,499.51
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,714.85,536.06
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,758.95,569.77
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,801.06,600.29
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,840.23,628.17
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,876.91,654.34
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,909.11,677.64
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,938.36,699.0
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,962.69,717.12
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,983.74,733.16
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,1000.0,746.25
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,1012.81,757.18
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,1019.61,764.37
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,1022.89,769.37
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,1019.07,768.28
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,1011.8,765.0
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,997.93,759.13
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,980.8,751.07
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,957.35,737.96
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,931.16,722.86
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,906.26,708.39
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,867.93,683.89
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,819.47,651.41
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,769.73,617.05
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,706.84,571.17
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,650.59,528.51
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,568.49,463.32
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,489.39,397.46
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,384.34,306.85
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,282.59,187.55
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,129.31,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,6.83,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,16.22,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,25.03,13.44
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,30.22,20.35
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,35.5,25.5
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,40.47,30.12
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,45.31,34.45
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,50.94,39.33
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,52.67,40.67
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,54.9,42.38
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,57.08,43.99
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,66.04,51.4
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,67.75,52.51
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,69.25,53.43
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,70.64,54.25
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,71.84,54.93
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,81.82,52.62
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,134.59,70.37
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,188.7,104.1
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,243.89,146.47
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,299.83,192.92
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,354.98,240.05
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,410.31,287.09
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,464.57,332.4
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,518.32,376.07
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,571.22,418.19
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,623.14,458.39
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,671.8,495.32
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,718.91,530.36
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,763.45,563.36
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,805.85,592.92
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,845.23,619.86
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,882.0,644.99
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,914.53,668.1
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,944.08,689.33
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,968.2,706.93
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,988.98,722.47
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,1005.45,735.6
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,1018.46,746.62
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,1024.35,753.11
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,1026.66,757.43
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,1023.49,756.82
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,1016.86,754.07
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,1003.25,749.82
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,986.43,743.44
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,961.79,730.38
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,945.61,723.17
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,909.97,702.23
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,872.08,679.32
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,824.02,648.09
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,774.63,614.9
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,711.38,569.7
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,654.85,527.63
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,572.17,462.74
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,492.5,397.09
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,386.37,306.28
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,281.89,182.24
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,129.36,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,6.83,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,15.79,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,24.18,12.46
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,29.84,19.95
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,35.54,25.47
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,41.9,31.3
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,47.93,36.68
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,52.45,40.56
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,56.83,44.2
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,58.92,45.76
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,56.38,43.27
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,65.71,50.96
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,67.76,52.35
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,69.59,53.54
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,71.3,54.61
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,72.18,54.99
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,80.27,61.33
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,133.9,69.96
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,188.7,103.82
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,244.65,146.57
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,300.96,193.11
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,356.17,239.83
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,411.64,286.5
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,465.63,331.18
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,519.22,374.29
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,571.18,415.32
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,622.13,454.41
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,671.99,491.58
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,720.45,526.79
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,765.27,559.19
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,808.03,588.39
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,845.9,613.64
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,881.04,637.01
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,913.12,658.4
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,942.22,677.84
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,966.81,694.25
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,988.11,708.62
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,1003.66,720.12
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,1015.71,729.56
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,1021.69,735.21
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,1024.11,738.96
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,1020.57,738.13
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,1013.59,735.26
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,1000.07,730.94
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,983.35,724.55
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,970.72,720.38
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,943.47,706.24
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,905.4,684.47
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,865.14,660.68
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,815.44,630.3
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,764.44,597.79
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,705.33,557.69
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,640.82,511.34
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,556.28,446.48
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,474.67,380.49
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,365.29,288.03
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,256.85,160.94
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,114.46,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,5.97,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,15.79,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,25.03,12.67
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,31.43,21.23
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,37.83,27.4
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,42.35,31.63
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,46.84,35.65
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,49.97,38.29
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,57.8,44.92
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,60.15,46.7
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,62.45,48.39
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,64.2,49.57
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,65.87,50.66
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,66.35,50.74
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,76.86,59.22
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,78.18,59.93
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,84.87,65.1
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,136.53,73.57
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,189.54,105.88
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,244.02,147.22
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,298.97,192.43
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,354.24,239.76
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,407.14,284.77
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,457.34,326.49
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,506.4,366.19
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,550.25,401.13
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,588.65,430.54
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,626.96,458.74
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,660.74,482.79
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,695.69,507.63
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,722.93,526.71
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,755.03,550.05
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,785.81,572.41
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,815.94,595.1
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,844.38,616.69
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,861.44,630.23
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,875.89,642.13
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,890.62,654.93
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,902.32,665.85
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,913.3,676.77
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,920.87,684.69
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,939.22,698.55
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,945.45,704.27
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,960.54,720.04
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,970.87,732.77
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,945.6,719.94
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,917.51,705.08
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,879.83,682.87
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,839.99,658.52
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,794.48,629.19
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,742.58,594.01
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,675.85,546.26
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,609.75,496.71
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,524.3,428.43
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,441.95,359.61
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,335.32,266.82
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,232.69,141.96
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,98.05,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,15.79,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,23.35,11.04
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,33.58,23.04
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,41.95,31.01
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,47.03,35.8
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,52.05,40.31
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,56.76,44.39
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,61.31,48.18
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,64.14,50.36
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,66.86,52.38
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,69.94,54.67
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,72.8,56.74
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,81.09,63.36
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,82.21,63.89
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,83.1,64.22
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,87.72,67.65
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,136.55,75.6
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,187.84,106.27
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,247.24,150.45
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,299.44,192.62
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,353.27,237.84
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,407.35,282.96
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,460.52,326.47
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,513.37,368.44
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,564.33,407.99
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,614.38,445.62
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,662.37,480.91
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,709.0,514.28
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,752.72,545.45
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,794.5,574.17
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,819.67,590.55
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,851.04,611.1
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,880.43,631.54
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,906.89,650.13
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,932.65,668.66
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,968.49,694.11
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,973.99,701.0
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,989.26,714.64
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,988.7,718.01
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,984.55,719.19
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,985.13,721.06
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,982.15,720.7
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,967.68,718.6
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,950.06,714.31
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,926.82,702.81
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,894.48,684.78
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,855.74,661.98
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,815.03,637.22
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,761.76,601.37
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,707.51,563.74
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,645.61,519.07
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,584.01,472.63
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,504.19,409.23
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,426.79,344.84
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,329.9,260.03
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,236.21,137.6
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,101.62,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,15.36,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,24.09,11.03
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,35.74,24.79
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,47.17,35.47
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,59.38,46.52
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,71.14,56.92
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,83.32,67.43
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,95.17,77.42
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,97.58,79.06
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,103.05,83.26
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,104.64,84.06
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,106.24,84.87
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,107.21,85.12
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,107.61,84.89
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,106.27,83.26
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,107.02,83.36
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,148.03,88.86
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,192.58,114.67
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,243.02,151.02
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,288.89,187.32
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,340.04,230.09
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,391.69,273.1
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,441.63,314.08
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,492.82,354.84
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,540.01,392.02
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,586.44,427.64
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,630.97,461.1
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,674.37,492.96
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,715.28,523.1
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,754.65,551.7
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,791.71,576.94
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,826.73,600.38
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,855.36,620.42
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,881.16,638.75
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,903.12,654.51
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,922.01,668.38
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,934.85,678.78
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,944.4,687.2
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,947.68,691.96
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,960.09,703.01
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,954.47,700.61
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,945.61,696.27
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,929.46,690.59
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,910.32,682.84
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,882.12,667.15
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,857.04,653.51
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,817.26,629.39
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,775.76,603.49
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,724.42,569.51
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,672.41,533.9
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,605.94,486.08
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,540.32,436.75
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,458.6,371.84
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,375.96,303.38
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,284.71,223.12
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,192.37,105.48
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,77.89,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,14.51,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,22.43,9.21
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,32.24,21.59
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,41.88,30.67
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,48.73,36.97
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,57.06,44.35
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,61.09,47.8
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,65.03,51.02
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,67.96,53.26
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,70.77,55.34
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,72.65,56.58
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,74.42,57.72
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,75.03,57.86
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,83.19,64.32
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,83.35,64.08
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,84.13,64.35
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,135.38,79.32
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,190.19,116.27
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,239.5,154.19
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,287.01,193.21
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,335.26,236.45
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,374.4,270.56
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,407.26,296.04
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,440.76,321.61
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,488.3,357.54
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,549.13,403.77
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,595.91,439.21
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,644.37,475.47
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,693.78,512.67
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,739.39,547.07
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,777.6,574.22
2018,7,21,13,0,837.0,132.0,5.2,32.4,917.0,814.03,599.45
2018,7,21,13,15,834.0,131.5,5.25,32.3,903.0,843.46,620.15
2018,7,21,13,30,831.0,131.0,5.3,32.2,889.0,870.21,639.12
2018,7,21,13,45,827.0,129.0,5.4,32.1,868.0,891.84,655.01
2018,7,21,14,0,823.0,127.0,5.5,32.0,847.0,910.45,669.0
2018,7,21,14,15,816.5,125.0,5.5,31.75,820.0,923.57,679.29
2018,7,21,14,30,810.0,123.0,5.5,31.5,793.0,933.47,687.58
2018,7,21,14,45,802.0,120.0,5.55,31.25,760.0,937.63,692.47
2018,7,21,15,0,794.0,117.0,5.6,31.0,727.0,951.09,703.87
2018,7,21,15,15,781.5,115.0,5.6,31.0,689.0,945.46,701.41
2018,7,21,15,30,769.0,113.0,5.6,31.0,651.0,936.61,696.99
2018,7,21,15,45,755.5,109.0,5.65,30.2,609.0,921.24,690.81
2018,7,21,16,0,742.0,105.0,5.7,29.4,567.0,902.86,682.55
2018,7,21,16,15,723.5,101.0,5.7,28.75,522.0,876.61,668.02
2018,7,21,16,30,705.0,97.0,5.7,28.1,477.0,847.78,651.5
2018,7,21,16,45,680.5,92.5,5.7,27.45,430.0,815.88,632.49
2018,7,21,17,0,656.0,88.0,5.7,26.8,383.0,776.75,607.77
