Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,621.0,83.5,5.55,25.95,335.5,726.28,573.85
2018,7,21,17,30,586.0,79.0,5.4,25.1,288.0,675.1,538.35
2018,7,21,17,45,539.0,72.5,5.3,24.3,241.0,610.28,491.08
2018,7,21,18,0,492.0,66.0,5.2,23.5,194.0,546.23,442.36
2018,7,21,18,15,398.5,58.0,5.05,22.75,147.0,443.35,360.48
2018,7,21,18,30,305.0,50.0,4.9,22.0,100.0,341.71,276.22
2018,7,21,18,45,228.5,37.5,4.75,21.3,68.0,259.84,203.18
2018,7,21,19,0,152.0,25.0,4.6,20.6,36.0,174.43,89.41
2018,7,21,19,15,88.5,15.0,4.5,20.15,20.0,71.06,0.0
2018,7,21,19,30,25.0,5.0,4.4,19.7,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.5,4.35,19.3,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,14.5,3.0,3.0,16.55,2.5,0.0,0.0
2018,7,22,5,0,29.0,6.0,3.0,16.7,5.0,0.0,0.0
2018,7,22,5,15,112.5,16.5,3.1,17.15,23.5,14.08,0.0
2018,7,22,5,30,196.0,27.0,3.2,17.6,42.0,21.01,7.63
2018,7,22,5,45,290.5,37.5,3.3,18.1,77.5,30.56,20.11
2018,7,22,6,0,385.0,48.0,3.4,18.6,113.0,38.53,27.73
2018,7,22,6,15,440.0,57.0,3.35,19.15,155.0,44.85,33.58
2018,7,22,6,30,495.0,66.0,3.3,19.7,197.0,50.98,39.07
2018,7,22,6,45,553.0,70.5,3.3,20.25,246.0,53.49,41.22
2018,7,22,7,0,611.0,75.0,3.3,20.8,295.0,56.05,43.31
2018,7,22,7,15,645.0,79.5,3.35,21.45,343.5,58.35,45.06
2018,7,22,7,30,679.0,84.0,3.4,22.1,392.0,60.58,46.7
2018,7,22,7,45,704.5,87.5,3.45,22.75,439.5,67.7,52.49
2018,7,22,8,0,730.0,91.0,3.5,23.4,487.0,69.15,53.38
2018,7,22,8,15,749.5,94.5,3.55,24.05,533.0,70.43,54.13
2018,7,22,8,30,769.0,98.0,3.6,24.7,579.0,71.6,54.8
2018,7,22,8,45,785.0,100.0,3.65,25.35,621.5,71.67,54.54
2018,7,22,9,0,801.0,102.0,3.7,26.0,664.0,71.69,54.26
2018,7,22,9,15,812.5,104.0,3.75,26.55,702.5,130.49,72.65
2018,7,22,9,30,824.0,106.0,3.8,27.1,741.0,180.48,101.89
2018,7,22,9,45,832.0,108.5,3.9,27.6,774.0,231.5,140.07
2018,7,22,10,0,840.0,111.0,4.0,28.1,807.0,283.34,182.73
2018,7,22,10,15,846.5,112.5,4.05,28.45,834.5,334.74,226.61
2018,7,22,10,30,853.0,114.0,4.1,28.8,862.0,386.41,270.72
2018,7,22,10,45,856.5,116.0,4.2,29.15,882.5,437.29,313.66
2018,7,22,11,0,860.0,118.0,4.3,29.5,903.0,487.76,355.29
2018,7,22,11,15,862.5,118.5,4.4,29.7,916.5,536.1,394.52
2018,7,22,11,30,865.0,119.0,4.5,29.9,930.0,583.56,432.09
2018,7,22,11,45,865.5,120.0,4.55,30.1,937.0,629.12,467.25
2018,7,22,12,0,866.0,121.0,4.6,30.3,944.0,673.31,500.63
2018,7,22,12,15,868.5,119.5,4.7,30.45,944.5,715.41,532.2
2018,7,22,12,30,871.0,118.0,4.8,30.6,945.0,755.84,561.82
2018,7,22,12,45,874.0,114.5,4.9,30.7,939.0,793.08,587.69
2018,7,22,13,0,877.0,111.0,5.0,30.8,933.0,828.12,612.01
2018,7,22,13,15,874.0,110.5,5.1,30.75,918.5,858.35,633.45
2018,7,22,13,30,871.0,110.0,5.2,30.7,904.0,885.79,653.08
2018,7,22,13,45,866.0,108.5,5.3,30.65,882.0,907.51,668.95
2018,7,22,14,0,861.0,107.0,5.4,30.6,860.0,926.06,682.82
2018,7,22,14,15,854.5,106.0,5.45,30.25,832.5,940.46,694.61
2018,7,22,14,30,848.0,105.0,5.5,29.9,805.0,951.59,704.38
2018,7,22,14,45,839.0,103.5,5.6,29.55,771.5,956.41,710.38
2018,7,22,15,0,830.0,102.0,5.7,29.2,738.0,957.9,714.31
2018,7,22,15,15,818.5,100.0,5.7,29.2,699.5,953.03,712.43
2018,7,22,15,30,807.0,98.0,5.7,29.2,661.0,944.93,708.51
2018,7,22,15,45,792.0,95.5,5.75,28.1,618.5,941.52,711.45
2018,7,22,16,0,777.0,93.0,5.8,27.0,576.0,923.17,704.03
2018,7,22,16,15,757.0,90.5,5.8,26.45,530.0,896.92,689.19
2018,7,22,16,30,737.0,88.0,5.8,25.9,484.0,868.09,672.36
2018,7,22,16,45,711.5,84.5,5.75,25.3,436.0,830.24,648.61
2018,7,22,17,0,686.0,81.0,5.7,24.7,388.0,790.45,622.98
2018,7,22,17,15,651.5,76.5,5.6,24.15,339.5,744.97,592.11
2018,7,22,17,30,617.0,72.0,5.5,23.6,291.0,693.58,555.85
2018,7,22,17,45,569.5,66.5,5.45,23.0,243.5,628.94,508.31
2018,7,22,18,0,522.0,61.0,5.4,22.4,196.0,565.13,459.35
2018,7,22,18,15,455.0,53.5,5.25,21.9,152.5,483.92,393.86
2018,7,22,18,30,388.0,46.0,5.1,21.4,109.0,405.85,328.06
2018,7,22,18,45,292.5,36.0,5.0,20.85,74.0,307.69,240.88
2018,7,22,19,0,197.0,26.0,4.9,20.3,39.0,207.25,98.85
2018,7,22,19,15,112.5,15.5,4.85,20.0,21.5,87.23,0.0
2018,7,22,19,30,28.0,5.0,4.8,19.7,4.0,0.0,0.0
2018,7,22,19,45,14.0,2.5,4.75,19.45,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,20.5,3.0,3.35,15.45,2.5,0.0,0.0
2018,7,23,5,0,41.0,6.0,3.4,15.5,5.0,0.0,0.0
2018,7,23,5,15,143.5,16.0,3.45,16.0,24.5,13.66,0.0
2018,7,23,5,30,246.0,26.0,3.5,16.5,44.0,21.68,7.34
2018,7,23,5,45,345.5,34.5,3.6,17.05,80.5,28.17,18.13
2018,7,23,6,0,445.0,43.0,3.7,17.6,117.0,34.63,24.45
2018,7,23,6,15,511.0,49.5,3.75,18.25,162.0,39.23,28.78
2018,7,23,6,30,577.0,56.0,3.8,18.9,207.0,43.79,32.9
2018,7,23,6,45,622.5,60.5,3.8,19.55,255.5,46.63,35.35
2018,7,23,7,0,668.0,65.0,3.8,20.2,304.0,53.83,41.49
2018,7,23,7,15,700.5,68.5,3.8,20.95,353.5,55.92,43.06
2018,7,23,7,30,733.0,72.0,3.8,21.7,403.0,57.98,44.56
2018,7,23,7,45,757.0,75.0,3.8,22.5,451.5,59.52,45.56
2018,7,23,8,0,781.0,78.0,3.8,23.3,500.0,61.0,46.5
2018,7,23,8,15,799.5,80.0,3.85,24.15,546.5,70.94,54.56
2018,7,23,8,30,818.0,82.0,3.9,25.0,593.0,72.26,55.29
2018,7,23,8,45,832.5,84.5,3.9,25.85,636.5,73.7,56.13
2018,7,23,9,0,847.0,87.0,3.9,26.7,680.0,75.02,56.86
2018,7,23,9,15,859.5,88.0,3.95,27.4,719.5,122.85,65.49
2018,7,23,9,30,872.0,89.0,4.0,28.1,759.0,174.78,95.27
2018,7,23,9,45,883.0,88.5,4.05,28.8,793.5,226.95,133.84
2018,7,23,10,0,894.0,88.0,4.1,29.5,828.0,280.19,177.36
2018,7,23,10,15,900.0,89.0,4.15,30.05,855.5,333.84,222.94
2018,7,23,10,30,906.0,90.0,4.2,30.6,883.0,387.66,268.62
2018,7,23,10,45,911.0,90.5,4.25,31.15,905.0,440.69,312.93
2018,7,23,11,0,916.0,91.0,4.3,31.7,927.0,493.36,355.81
2018,7,23,11,15,918.5,92.0,4.35,32.0,941.5,544.58,396.78
2018,7,23,11,30,921.0,93.0,4.4,32.3,956.0,594.81,435.87
2018,7,23,11,45,921.5,94.5,4.45,32.6,963.5,643.05,472.47
2018,7,23,12,0,922.0,96.0,4.5,32.9,971.0,689.78,507.06
2018,7,23,12,15,920.5,97.5,4.65,32.9,971.0,733.44,539.62
2018,7,23,12,30,919.0,99.0,4.8,32.9,971.0,775.07,569.62
2018,7,23,12,45,913.0,102.0,4.95,32.85,962.5,812.28,595.74
2018,7,23,13,0,907.0,105.0,5.1,32.8,954.0,846.84,620.1
2018,7,23,13,15,905.0,104.5,5.2,32.5,940.0,878.83,643.18
2018,7,23,13,30,903.0,104.0,5.3,32.2,926.0,907.98,664.48
2018,7,23,13,45,899.0,103.0,5.45,31.85,904.5,931.85,682.81
2018,7,23,14,0,895.0,102.0,5.6,31.5,883.0,952.53,699.21
2018,7,23,14,15,890.0,100.0,5.65,31.15,855.5,967.95,711.66
2018,7,23,14,30,885.0,98.0,5.7,30.8,828.0,979.97,722.04
2018,7,23,14,45,878.5,95.5,5.75,30.45,794.0,986.53,728.94
2018,7,23,15,0,872.0,93.0,5.8,30.1,760.0,989.63,733.71
2018,7,23,15,15,860.5,91.5,5.8,30.1,720.5,985.41,732.34
2018,7,23,15,30,849.0,90.0,5.8,30.1,681.0,977.83,728.87
2018,7,23,15,45,836.0,87.5,5.7,29.25,638.0,964.29,723.38
2018,7,23,16,0,823.0,85.0,5.6,28.4,595.0,947.63,715.81
2018,7,23,16,15,805.0,83.0,5.5,27.7,548.5,935.11,710.71
2018,7,23,16,30,787.0,81.0,5.4,27.0,502.0,908.35,695.6
2018,7,23,16,45,749.5,80.0,5.3,26.35,449.5,861.33,665.78
2018,7,23,17,0,712.0,79.0,5.2,25.7,397.0,812.61,634.2
2018,7,23,17,15,676.5,74.0,5.1,25.05,346.0,764.64,602.32
2018,7,23,17,30,641.0,69.0,5.0,24.4,295.0,711.01,565.16
2018,7,23,17,45,606.5,62.5,4.9,23.7,249.0,655.77,525.42
2018,7,23,18,0,572.0,56.0,4.8,23.0,203.0,600.6,483.76
2018,7,23,18,15,489.5,50.5,4.7,22.4,156.5,508.01,410.48
2018,7,23,18,30,407.0,45.0,4.6,21.8,110.0,419.36,337.08
2018,7,23,18,45,318.0,35.5,4.5,21.15,75.5,325.93,253.62
2018,7,23,19,0,229.0,26.0,4.4,20.5,41.0,225.74,96.66
2018,7,23,19,15,132.5,15.5,4.4,20.05,22.5,100.3,0.0
2018,7,23,19,30,36.0,5.0,4.4,19.6,4.0,0.0,0.0
2018,7,23,19,45,18.0,2.5,4.35,19.2,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,18.5,3.0,3.55,16.2,2.5,0.0,0.0
2018,7,24,5,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,7,24,5,15,136.0,16.0,3.6,16.75,23.5,13.66,0.0
2018,7,24,5,30,235.0,26.0,3.6,17.2,42.0,21.74,6.4
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.0,28.64,18.39
2018,7,24,6,0,436.0,44.0,3.7,18.1,116.0,35.49,25.11
2018,7,24,6,15,503.5,50.5,3.7,18.7,161.0,40.04,29.42
2018,7,24,6,30,571.0,57.0,3.7,19.3,206.0,44.57,33.52
2018,7,24,6,45,617.5,61.5,3.75,19.9,254.5,47.37,35.95
2018,7,24,7,0,664.0,66.0,3.8,20.5,303.0,54.63,42.13
2018,7,24,7,15,697.0,70.5,3.75,21.2,353.0,57.46,44.35
2018,7,24,7,30,730.0,75.0,3.7,21.9,403.0,60.21,46.44
2018,7,24,7,45,756.0,77.5,3.65,22.55,452.0,61.33,47.1
2018,7,24,8,0,782.0,80.0,3.6,23.2,501.0,62.43,47.74
2018,7,24,8,15,801.5,82.0,3.65,24.0,548.0,63.05,47.95
2018,7,24,8,30,821.0,84.0,3.7,24.8,595.0,73.59,56.46
2018,7,24,8,45,837.0,85.5,3.7,25.6,639.0,74.42,56.79
2018,7,24,9,0,853.0,87.0,3.7,26.4,683.0,75.16,57.05
2018,7,24,9,15,860.5,90.0,3.8,27.1,721.0,122.62,65.89
2018,7,24,9,30,868.0,93.0,3.9,27.8,759.0,175.31,96.08
2018,7,24,9,45,869.5,98.0,4.0,28.45,791.0,229.14,136.18
2018,7,24,10,0,871.0,103.0,4.1,29.1,823.0,283.13,180.51
2018,7,24,10,15,878.5,104.0,4.15,29.6,851.5,336.23,225.52
2018,7,24,10,30,886.0,105.0,4.2,30.1,880.0,389.69,270.83
2018,7,24,10,45,892.5,105.0,4.3,30.6,902.0,442.2,314.79
2018,7,24,11,0,899.0,105.0,4.4,31.1,924.0,494.53,357.54
2018,7,24,11,15,902.5,105.5,4.45,31.45,939.0,545.31,398.16
2018,7,24,11,30,906.0,106.0,4.5,31.8,954.0,595.24,437.0
2018,7,24,11,45,909.0,105.5,4.6,32.15,962.0,643.05,473.4
2018,7,24,12,0,912.0,105.0,4.7,32.5,970.0,689.56,508.09
2018,7,24,12,15,912.0,105.5,4.8,32.55,970.0,733.27,540.73
2018,7,24,12,30,912.0,106.0,4.9,32.6,970.0,775.07,570.84
2018,7,24,12,45,909.0,106.5,5.0,32.65,962.0,812.41,596.61
2018,7,24,13,0,906.0,107.0,5.1,32.7,954.0,847.22,620.65
2018,7,24,13,15,903.5,106.5,5.2,32.55,939.5,878.84,643.1
2018,7,24,13,30,901.0,106.0,5.3,32.4,925.0,907.61,663.71
2018,7,24,13,45,897.5,105.0,5.4,32.25,904.0,931.98,681.51
2018,7,24,14,0,894.0,104.0,5.5,32.1,883.0,953.19,697.34
2018,7,24,14,15,887.5,102.5,5.55,31.8,854.5,967.76,709.04
2018,7,24,14,30,881.0,101.0,5.6,31.5,826.0,978.9,718.65
2018,7,24,14,45,873.5,99.5,5.65,31.2,792.5,985.63,725.5
2018,7,24,15,0,866.0,98.0,5.7,30.9,759.0,988.94,730.26
2018,7,24,15,15,855.0,95.5,5.7,30.9,719.5,984.18,728.53
2018,7,24,15,30,844.0,93.0,5.7,30.9,680.0,976.04,724.7
2018,7,24,15,45,831.5,90.5,5.75,29.7,637.0,963.11,721.63
2018,7,24,16,0,819.0,88.0,5.8,28.5,594.0,947.06,716.42
2018,7,24,16,15,801.5,85.0,5.75,27.85,547.5,933.97,711.06
2018,7,24,16,30,784.0,82.0,5.7,27.2,501.0,906.45,695.52
2018,7,24,16,45,760.5,78.5,5.7,26.6,451.5,869.85,673.45
2018,7,24,17,0,737.0,75.0,5.7,26.0,402.0,831.12,649.36
2018,7,24,17,15,705.5,71.0,5.55,25.35,352.5,782.38,616.66
2018,7,24,17,30,674.0,67.0,5.4,24.7,303.0,732.44,582.06
2018,7,24,17,45,629.5,61.5,5.3,24.1,254.0,674.44,540.04
2018,7,24,18,0,585.0,56.0,5.2,23.5,205.0,611.5,492.22
2018,7,24,18,15,517.0,49.5,5.05,22.85,159.5,528.95,426.59
2018,7,24,18,30,449.0,43.0,4.9,22.2,114.0,449.57,360.19
2018,7,24,18,45,345.5,34.0,4.75,21.6,77.0,344.67,266.91
2018,7,24,19,0,242.0,25.0,4.6,21.0,40.0,232.72,85.33
2018,7,24,19,15,139.0,15.0,4.6,20.65,22.0,104.06,0.0
2018,7,24,19,30,36.0,5.0,4.6,20.3,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.6,20.0,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,27.5,3.5,3.3,15.45,2.5,0.0,0.0
2018,7,25,5,0,55.0,7.0,3.3,15.5,5.0,0.0,0.0
2018,7,25,5,15,178.0,15.5,3.3,16.0,24.5,13.23,0.0
2018,7,25,5,30,301.0,24.0,3.3,16.5,44.0,20.1,4.49
2018,7,25,5,45,404.5,31.0,3.3,17.0,82.0,25.44,15.69
2018,7,25,6,0,508.0,38.0,3.3,17.5,120.0,30.86,21.15
2018,7,25,6,15,572.5,43.0,3.25,18.4,166.5,37.51,27.24
2018,7,25,6,30,637.0,48.0,3.2,19.3,213.0,41.47,30.8
2018,7,25,6,45,679.0,52.5,3.15,20.15,262.5,44.83,33.69
2018,7,25,7,0,721.0,57.0,3.1,21.0,312.0,48.15,36.42
2018,7,25,7,15,751.0,60.0,3.05,22.2,362.5,50.14,37.86
2018,7,25,7,30,781.0,63.0,3.0,23.4,413.0,52.11,39.23
2018,7,25,7,45,802.0,66.5,2.95,24.55,462.5,62.06,47.34
2018,7,25,8,0,823.0,70.0,2.9,25.7,512.0,64.83,49.26
2018,7,25,8,15,839.5,72.5,2.95,26.75,559.0,66.73,50.45
2018,7,25,8,30,856.0,75.0,3.0,27.8,606.0,68.5,51.53
2018,7,25,8,45,868.0,77.0,3.0,28.8,649.5,69.75,52.18
2018,7,25,9,0,880.0,79.0,3.0,29.8,693.0,70.88,52.74
2018,7,25,9,15,887.0,82.0,3.05,30.85,731.5,118.01,61.04
2018,7,25,9,30,894.0,85.0,3.1,31.9,770.0,172.08,91.01
2018,7,25,9,45,896.5,90.0,3.1,32.9,803.0,227.55,131.16
2018,7,25,10,0,899.0,95.0,3.1,33.9,836.0,283.29,175.57
2018,7,25,10,15,905.5,96.0,3.2,34.8,864.5,337.6,220.26
2018,7,25,10,30,912.0,97.0,3.3,35.7,893.0,392.15,264.99
2018,7,25,10,45,916.0,98.5,3.35,36.6,915.0,446.05,308.31
2018,7,25,11,0,920.0,100.0,3.4,37.5,937.0,499.52,350.0
2018,7,25,11,15,922.5,101.0,3.55,38.05,951.5,551.23,389.84
2018,7,25,11,30,925.0,102.0,3.7,38.6,966.0,601.96,427.81
2018,7,25,11,45,925.5,102.5,3.85,39.2,973.0,649.93,462.72
2018,7,25,12,0,926.0,103.0,4.0,39.8,980.0,696.35,495.62
2018,7,25,12,15,927.0,102.5,4.15,39.8,980.0,740.59,527.58
2018,7,25,12,30,928.0,102.0,4.3,39.8,980.0,782.9,556.97
2018,7,25,12,45,928.0,101.0,4.5,39.85,973.0,821.86,583.01
2018,7,25,13,0,928.0,100.0,4.7,39.9,966.0,858.37,607.45
2018,7,25,13,15,924.5,99.5,4.9,39.6,950.5,889.74,629.53
2018,7,25,13,30,921.0,99.0,5.1,39.3,935.0,918.1,650.23
2018,7,25,13,45,881.5,117.5,5.25,39.05,902.0,929.03,659.37
2018,7,25,14,0,842.0,136.0,5.4,38.8,869.0,935.42,665.79
2018,7,25,14,15,818.5,143.0,5.5,38.25,836.0,954.93,681.5
2018,7,25,14,30,795.0,150.0,5.6,37.7,803.0,958.63,687.02
2018,7,25,14,45,782.0,149.0,5.75,37.15,768.5,960.64,691.96
2018,7,25,15,0,769.0,148.0,5.9,36.6,734.0,959.2,694.78
2018,7,25,15,15,777.0,134.0,5.9,36.6,699.0,961.49,697.74
2018,7,25,15,30,785.0,120.0,5.9,36.6,664.0,960.03,698.36
2018,7,25,15,45,744.5,123.5,6.0,35.0,612.5,926.1,682.53
2018,7,25,16,0,704.0,127.0,6.1,33.4,561.0,896.77,669.51
2018,7,25,16,15,679.0,121.5,6.1,32.05,512.5,862.95,651.77
2018,7,25,16,30,654.0,116.0,6.1,30.7,464.0,826.76,631.91
2018,7,25,16,45,669.0,101.0,6.1,29.3,426.5,815.33,629.5
2018,7,25,17,0,684.0,86.0,6.1,27.9,389.0,800.13,624.03
2018,7,25,17,15,621.5,83.5,6.0,26.6,332.5,726.07,573.96
2018,7,25,17,30,559.0,81.0,5.9,25.3,276.0,652.47,522.5
2018,7,25,17,45,547.5,70.5,5.75,23.95,235.5,614.46,496.26
2018,7,25,18,0,536.0,60.0,5.6,22.6,195.0,575.17,467.09
2018,7,25,18,15,484.0,51.5,5.45,21.95,152.5,504.5,409.78
2018,7,25,18,30,432.0,43.0,5.3,21.3,110.0,436.08,351.26
2018,7,25,18,45,313.5,34.0,5.1,20.7,73.5,320.72,248.34
2018,7,25,19,0,195.0,25.0,4.9,20.1,37.0,201.47,58.18
2018,7,25,19,15,112.0,15.0,4.8,19.85,20.5,86.26,0.0
2018,7,25,19,30,29.0,5.0,4.7,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,4.6,19.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,45,13.0,2.5,3.4,15.7,2.0,0.0,0.0
2018,7,26,5,0,26.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,7,26,5,15,112.5,15.5,3.4,16.2,21.5,13.23,0.0
2018,7,26,5,30,199.0,26.0,3.4,16.6,39.0,20.27,3.32
2018,7,26,5,45,300.5,36.0,3.35,16.95,74.5,29.57,19.05
2018,7,26,6,0,402.0,46.0,3.3,17.3,110.0,37.18,26.61
2018,7,26,6,15,471.5,53.5,3.25,18.1,155.0,42.42,31.55
2018,7,26,6,30,541.0,61.0,3.2,18.9,200.0,47.6,36.22
2018,7,26,6,45,587.0,68.0,3.2,19.65,249.0,52.12,40.13
2018,7,26,7,0,633.0,75.0,3.2,20.4,298.0,56.5,43.79
2018,7,26,7,15,666.5,80.0,3.15,21.3,347.5,59.17,45.82
2018,7,26,7,30,700.0,85.0,3.1,22.2,397.0,61.75,47.71
2018,7,26,7,45,723.0,90.0,3.05,23.1,445.5,70.04,54.43
2018,7,26,8,0,746.0,95.0,3.0,24.0,494.0,72.48,56.08
2018,7,26,8,15,765.5,99.0,3.05,24.8,541.5,74.02,57.0
2018,7,26,8,30,785.0,103.0,3.1,25.6,589.0,75.44,57.81
2018,7,26,8,45,797.5,107.0,3.15,26.45,632.0,76.61,58.4
2018,7,26,9,0,810.0,111.0,3.2,27.3,675.0,77.63,58.88
2018,7,26,9,15,815.0,117.0,3.25,28.1,712.5,122.29,67.67
2018,7,26,9,30,820.0,123.0,3.3,28.9,750.0,175.28,97.73
2018,7,26,9,45,815.0,133.0,3.35,29.7,780.0,229.94,138.01
2018,7,26,10,0,810.0,143.0,3.4,30.5,810.0,284.3,181.92
2018,7,26,10,15,817.5,145.5,3.55,31.1,838.5,336.8,225.52
2018,7,26,10,30,825.0,148.0,3.7,31.7,867.0,389.87,269.61
2018,7,26,10,45,829.5,150.0,3.8,32.25,888.5,441.77,312.2
2018,7,26,11,0,834.0,152.0,3.9,32.8,910.0,493.52,353.64
2018,7,26,11,15,838.5,152.5,4.1,33.0,925.0,543.85,393.64
2018,7,26,11,30,843.0,153.0,4.3,33.2,940.0,591.7,430.97
2018,7,26,11,45,846.0,152.5,4.45,33.4,947.5,637.57,465.96
2018,7,26,12,0,849.0,152.0,4.6,33.6,955.0,682.32,499.39
2018,7,26,12,15,852.0,151.0,4.75,33.5,956.5,725.4,531.78
2018,7,26,12,30,855.0,150.0,4.9,33.4,958.0,766.94,562.78
2018,7,26,12,45,858.0,146.5,5.05,33.3,952.0,804.72,590.14
2018,7,26,13,0,861.0,143.0,5.2,33.2,946.0,840.36,615.37
2018,7,26,13,15,859.0,141.5,5.35,32.85,931.5,871.11,638.03
2018,7,26,13,30,857.0,140.0,5.5,32.5,917.0,899.1,658.98
2018,7,26,13,45,795.0,170.5,5.6,32.1,877.5,912.32,670.0
2018,7,26,14,0,733.0,201.0,5.7,31.7,838.0,917.49,675.82
2018,7,26,14,15,711.5,206.5,5.8,31.05,808.0,924.64,683.88
2018,7,26,14,30,690.0,212.0,5.9,30.4,778.0,928.22,689.67
2018,7,26,14,45,698.0,195.5,5.95,29.75,747.0,934.73,697.37
2018,7,26,15,0,706.0,179.0,6.0,29.1,716.0,937.76,702.86
2018,7,26,15,15,738.0,153.5,6.0,29.1,688.5,951.11,713.51
2018,7,26,15,30,770.0,128.0,6.0,29.1,661.0,953.67,716.85
2018,7,26,15,45,776.5,116.5,6.0,27.5,623.5,950.18,720.91
2018,7,26,16,0,783.0,105.0,6.0,25.9,586.0,943.07,722.59
2018,7,26,16,15,766.0,100.5,5.9,25.1,539.5,917.43,708.31
2018,7,26,16,30,749.0,96.0,5.8,24.3,493.0,888.99,691.97
2018,7,26,16,45,726.0,90.5,5.75,23.55,444.0,850.91,668.46
2018,7,26,17,0,703.0,85.0,5.7,22.8,395.0,816.69,647.31
2018,7,26,17,15,669.0,80.0,5.55,22.0,345.0,765.47,612.46
2018,7,26,17,30,635.0,75.0,5.4,21.2,295.0,713.38,575.85
2018,7,26,17,45,589.0,68.0,5.3,20.4,246.0,647.47,527.23
2018,7,26,18,0,543.0,61.0,5.2,19.6,197.0,582.23,476.86
2018,7,26,18,15,474.0,53.0,5.1,19.15,152.0,498.03,408.2
2018,7,26,18,30,405.0,45.0,5.0,18.7,107.0,417.04,338.92
2018,7,26,18,45,291.5,33.5,4.9,18.2,70.0,303.72,235.97
2018,7,26,19,0,178.0,22.0,4.8,17.7,33.0,183.05,35.67
2018,7,26,19,15,89.0,11.0,4.75,17.5,16.5,67.7,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,45,10.5,2.0,4.15,14.2,1.5,0.0,0.0
2018,7,27,5,0,21.0,4.0,4.2,14.3,3.0,0.0,0.0
2018,7,27,5,15,89.0,14.0,4.25,14.8,18.5,11.95,0.0
2018,7,27,5,30,157.0,24.0,4.3,15.3,34.0,18.67,1.25
2018,7,27,5,45,237.0,37.5,4.3,15.8,67.5,28.93,18.51
2018,7,27,6,0,317.0,51.0,4.3,16.3,101.0,39.01,28.27
2018,7,27,6,15,377.5,63.0,4.3,17.0,143.5,47.7,36.3
2018,7,27,6,30,438.0,75.0,4.3,17.7,186.0,56.18,43.92
2018,7,27,6,45,475.5,87.0,4.25,18.35,232.5,64.24,50.97
2018,7,27,7,0,513.0,99.0,4.2,19.0,279.0,73.69,59.04
2018,7,27,7,15,546.5,108.5,4.15,19.6,327.0,78.85,63.23
2018,7,27,7,30,580.0,118.0,4.1,20.2,375.0,83.73,67.09
2018,7,27,7,45,601.0,127.5,4.05,20.8,422.0,88.16,70.48
2018,7,27,8,0,622.0,137.0,4.0,21.4,469.0,92.27,73.56
2018,7,27,8,15,643.5,144.0,4.0,22.05,515.5,94.39,74.91
2018,7,27,8,30,665.0,151.0,4.0,22.7,562.0,96.31,76.09
2018,7,27,8,45,678.5,158.5,4.0,23.35,604.5,98.18,77.23
2018,7,27,9,0,692.0,166.0,4.0,24.0,647.0,99.8,78.16
2018,7,27,9,15,721.0,164.0,4.05,24.55,690.5,134.92,81.81
2018,7,27,9,30,750.0,162.0,4.1,25.1,734.0,181.93,107.5
2018,7,27,9,45,789.0,150.0,4.2,25.65,776.0,235.07,145.46
2018,7,27,10,0,828.0,138.0,4.3,26.2,818.0,283.99,184.43
2018,7,27,10,15,834.5,140.5,4.4,26.65,846.5,337.2,229.77
2018,7,27,10,30,841.0,143.0,4.5,27.1,875.0,390.87,275.59
2018,7,27,10,45,845.0,146.0,4.55,27.55,897.0,446.97,322.48
2018,7,27,11,0,849.0,149.0,4.6,28.0,919.0,498.5,364.94
2018,7,27,11,15,852.0,150.0,4.7,28.25,933.5,547.73,405.06
2018,7,27,11,30,855.0,151.0,4.8,28.5,948.0,596.2,443.6
2018,7,27,11,45,855.5,152.5,4.85,28.75,955.0,642.57,479.52
2018,7,27,12,0,856.0,154.0,4.9,29.0,962.0,687.63,513.64
2018,7,27,12,15,867.0,147.0,5.0,29.1,965.5,732.21,547.41
2018,7,27,12,30,878.0,140.0,5.1,29.2,969.0,775.54,579.8
2018,7,27,12,45,898.0,126.0,5.2,29.3,968.0,818.53,610.22
2018,7,27,13,0,918.0,112.0,5.3,29.4,967.0,859.71,638.88
2018,7,27,13,15,914.0,112.0,5.4,29.25,951.5,891.2,661.53
2018,7,27,13,30,910.0,112.0,5.5,29.1,936.0,919.71,682.29
2018,7,27,13,45,904.0,112.0,5.55,29.0,913.5,943.32,699.39
2018,7,27,14,0,898.0,112.0,5.6,28.9,891.0,963.64,714.41
2018,7,27,14,15,890.5,111.0,5.65,28.55,862.0,978.18,726.41
2018,7,27,14,30,883.0,110.0,5.7,28.2,833.0,989.25,736.27
2018,7,27,14,45,873.0,109.0,5.75,27.8,798.0,994.39,742.46
2018,7,27,15,0,863.0,108.0,5.8,27.4,763.0,996.06,746.49
2018,7,27,15,15,851.0,105.5,5.8,27.4,722.5,990.61,744.29
2018,7,27,15,30,839.0,103.0,5.8,27.4,682.0,981.76,739.94
2018,7,27,15,45,824.0,100.5,5.7,26.3,638.0,978.77,742.47
2018,7,27,16,0,809.0,98.0,5.6,25.2,594.0,960.4,734.34
2018,7,27,16,15,789.5,95.5,5.55,24.6,547.0,934.47,719.79
2018,7,27,16,30,770.0,93.0,5.5,24.0,500.0,905.76,703.15
2018,7,27,16,45,742.0,89.5,5.45,23.4,449.5,864.95,677.51
2018,7,27,17,0,714.0,86.0,5.4,22.8,399.0,828.32,654.41
2018,7,27,17,15,676.5,81.5,5.4,22.05,348.0,774.28,618.27
2018,7,27,17,30,639.0,77.0,5.4,21.3,297.0,719.47,580.23
2018,7,27,17,45,584.5,71.0,5.35,20.5,246.5,647.25,526.97
2018,7,27,18,0,530.0,65.0,5.3,19.7,196.0,576.0,471.97
2018,7,27,18,15,452.0,56.5,5.3,19.0,150.5,483.96,397.47
2018,7,27,18,30,374.0,48.0,5.3,18.3,105.0,395.44,322.29
2018,7,27,18,45,257.5,35.0,5.3,17.6,67.5,279.44,216.2
2018,7,27,19,0,141.0,22.0,5.3,16.9,30.0,156.43,11.09
2018,7,27,19,15,70.5,11.0,5.25,16.55,15.0,55.53,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,15.9,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.5,2.5,13.7,10.0,7.26,0.0
2018,7,28,5,30,53.0,17.0,2.7,14.1,20.0,13.6,0.0
2018,7,28,5,45,104.5,36.0,2.85,14.55,49.5,27.98,17.72
2018,7,28,6,0,156.0,55.0,3.0,15.0,79.0,41.99,31.0
2018,7,28,6,15,205.0,75.5,2.95,15.65,119.5,56.67,44.38
2018,7,28,6,30,254.0,96.0,2.9,16.3,160.0,70.99,57.2
2018,7,28,6,45,298.0,114.5,2.8,17.0,206.0,83.62,68.23
2018,7,28,7,0,342.0,133.0,2.7,17.7,252.0,95.89,78.68
2018,7,28,7,15,378.5,148.5,2.7,18.3,299.5,102.35,83.9
2018,7,28,7,30,415.0,164.0,2.7,18.9,347.0,110.96,90.84
2018,7,28,7,45,446.0,175.0,2.65,19.55,393.5,116.25,94.8
2018,7,28,8,0,477.0,186.0,2.6,20.2,440.0,121.24,98.46
2018,7,28,8,15,502.0,196.0,2.6,20.85,485.5,125.25,101.25
2018,7,28,8,30,527.0,206.0,2.6,21.5,531.0,128.99,103.79
2018,7,28,8,45,547.5,214.5,2.6,22.1,573.5,131.51,105.34
2018,7,28,9,0,568.0,223.0,2.6,22.7,616.0,133.81,106.7
2018,7,28,9,15,579.5,232.0,2.65,23.4,653.5,168.18,112.56
2018,7,28,9,30,591.0,241.0,2.7,24.1,691.0,212.86,138.23
2018,7,28,9,45,595.0,252.0,2.75,24.75,722.5,256.67,169.96
2018,7,28,10,0,599.0,263.0,2.8,25.4,754.0,303.5,207.09
2018,7,28,10,15,610.5,267.0,2.95,26.1,782.5,348.72,243.92
2018,7,28,10,30,622.0,271.0,3.1,26.8,811.0,395.39,281.98
2018,7,28,10,45,633.0,272.5,3.2,27.45,834.0,441.46,319.15
2018,7,28,11,0,644.0,274.0,3.3,28.1,857.0,488.55,356.29
2018,7,28,11,15,651.0,275.0,3.45,28.65,872.5,534.08,391.71
2018,7,28,11,30,658.0,276.0,3.6,29.2,888.0,579.82,426.41
2018,7,28,11,45,662.5,275.5,3.7,29.7,896.0,622.94,458.44
2018,7,28,12,0,667.0,275.0,3.8,30.2,904.0,665.56,489.37
2018,7,28,12,15,684.5,264.5,3.9,30.45,910.0,708.61,520.75
2018,7,28,12,30,702.0,254.0,4.0,30.7,916.0,751.2,551.35
2018,7,28,12,45,736.0,231.5,4.1,31.0,920.5,795.51,583.01
2018,7,28,13,0,770.0,209.0,4.2,31.3,925.0,838.83,613.7
2018,7,28,13,15,767.0,206.5,4.3,31.2,910.0,868.03,634.85
2018,7,28,13,30,764.0,204.0,4.4,31.1,895.0,894.38,653.52
2018,7,28,13,45,759.0,201.5,4.55,31.05,873.5,915.97,669.15
2018,7,28,14,0,754.0,199.0,4.7,31.0,852.0,934.41,682.92
2018,7,28,14,15,747.5,195.0,4.8,30.6,824.5,946.69,693.7
2018,7,28,14,30,741.0,191.0,4.9,30.2,797.0,955.63,702.49
2018,7,28,14,45,728.0,187.5,5.0,29.85,761.5,955.36,705.15
2018,7,28,15,0,715.0,184.0,5.1,29.5,726.0,951.67,705.7
2018,7,28,15,15,700.0,179.0,5.1,29.5,686.0,940.99,699.96
2018,7,28,15,30,685.0,174.0,5.1,29.5,646.0,927.05,692.14
2018,7,28,15,45,679.5,164.0,5.15,28.35,606.0,914.03,688.61
2018,7,28,16,0,674.0,154.0,5.2,27.2,566.0,897.9,682.89
2018,7,28,16,15,640.0,148.0,5.15,26.55,513.5,854.83,656.13
2018,7,28,16,30,606.0,142.0,5.1,25.9,461.0,809.51,627.42
2018,7,28,16,45,567.5,132.0,5.05,25.2,407.0,753.42,590.37
2018,7,28,17,0,529.0,122.0,5.0,24.5,353.0,686.73,544.5
2018,7,28,17,15,512.0,110.5,4.95,23.6,310.5,647.75,518.68
2018,7,28,17,30,495.0,99.0,4.9,22.7,268.0,607.63,490.85
2018,7,28,17,45,466.0,88.0,4.85,21.8,226.0,556.82,453.38
2018,7,28,18,0,437.0,77.0,4.8,20.9,184.0,506.33,414.24
2018,7,28,18,15,366.5,64.5,4.7,20.2,140.0,420.66,344.39
2018,7,28,18,30,296.0,52.0,4.6,19.5,96.0,339.52,274.58
2018,7,28,18,45,203.0,36.5,4.5,18.8,61.5,242.62,184.4
2018,7,28,19,0,110.0,21.0,4.4,18.1,27.0,132.09,0.0
2018,7,28,19,15,55.0,10.5,4.4,17.75,13.5,44.91,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,5,15,21.5,10.0,3.4,14.85,11.0,8.54,0.0
2018,7,29,5,30,43.0,20.0,3.4,15.1,22.0,16.13,0.0
2018,7,29,5,45,100.0,37.0,3.45,15.4,50.0,28.64,18.05
2018,7,29,6,0,157.0,54.0,3.5,15.7,78.0,41.28,30.24
2018,7,29,6,15,217.5,71.0,3.5,16.2,117.5,53.72,41.66
2018,7,29,6,30,278.0,88.0,3.5,16.7,157.0,65.92,52.65
2018,7,29,6,45,339.5,101.5,3.5,17.25,205.5,73.17,59.03
2018,7,29,7,0,401.0,115.0,3.5,17.8,254.0,81.8,66.41
2018,7,29,7,15,452.5,126.0,3.5,18.4,306.5,88.39,71.82
2018,7,29,7,30,504.0,137.0,3.5,19.0,359.0,94.75,76.92
2018,7,29,7,45,533.0,147.0,3.5,19.6,407.0,99.93,80.92
2018,7,29,8,0,562.0,157.0,3.5,20.2,455.0,104.85,84.64
2018,7,29,8,15,586.0,164.5,3.5,20.85,501.0,107.65,86.51
2018,7,29,8,30,610.0,172.0,3.5,21.5,547.0,109.38,87.47
2018,7,29,8,45,629.5,178.0,3.55,22.1,590.0,109.86,87.4
2018,7,29,9,0,649.0,184.0,3.6,22.7,633.0,110.21,87.25
2018,7,29,9,15,667.0,188.5,3.6,23.0,673.0,143.67,91.7
2018,7,29,9,30,685.0,193.0,3.6,23.3,713.0,190.48,117.84
2018,7,29,9,45,703.0,193.5,3.65,23.6,748.5,237.26,151.69
2018,7,29,10,0,721.0,194.0,3.7,23.9,784.0,286.29,191.28
2018,7,29,10,15,732.5,195.5,3.75,24.05,813.0,336.13,233.55
2018,7,29,10,30,744.0,197.0,3.8,24.2,842.0,387.13,277.0
2018,7,29,10,45,692.0,227.0,3.9,24.3,839.0,433.24,317.31
2018,7,29,11,0,640.0,257.0,4.0,24.4,836.0,474.21,352.27
2018,7,29,11,15,595.5,289.5,4.05,24.45,835.0,515.58,385.98
2018,7,29,11,30,551.0,322.0,4.1,24.5,834.0,556.99,418.37
2018,7,29,11,45,554.0,326.5,4.2,24.5,844.5,598.43,450.49
2018,7,29,12,0,557.0,331.0,4.3,24.5,855.0,639.55,481.82
2018,7,29,12,15,512.5,353.0,4.35,24.55,835.5,660.89,497.66
2018,7,29,12,30,468.0,375.0,4.4,24.6,816.0,678.1,510.15
2018,7,29,12,45,464.5,376.0,4.5,24.65,810.5,705.97,530.98
2018,7,29,13,0,461.0,377.0,4.6,24.7,805.0,732.17,550.46
2018,7,29,13,15,457.0,371.5,4.65,24.6,790.0,750.45,564.51
2018,7,29,13,30,453.0,366.0,4.7,24.5,775.0,766.46,576.99
2018,7,29,13,45,410.0,368.5,4.8,24.45,731.5,751.95,567.29
2018,7,29,14,0,367.0,371.0,4.9,24.4,688.0,719.69,545.26
2018,7,29,14,15,332.5,365.0,4.9,24.1,645.0,696.58,529.78
2018,7,29,14,30,298.0,359.0,4.9,23.8,602.0,670.56,511.99
2018,7,29,14,45,212.0,355.0,4.95,23.5,524.0,573.02,440.8
2018,7,29,15,0,126.0,351.0,5.0,23.2,446.0,491.76,379.73
2018,7,29,15,15,179.0,321.0,5.0,23.2,448.0,519.47,403.72
2018,7,29,15,30,232.0,291.0,5.0,23.2,450.0,568.07,442.63
2018,7,29,15,45,189.0,278.0,5.0,22.65,402.0,493.59,387.79
2018,7,29,16,0,146.0,265.0,5.0,22.1,354.0,440.62,348.26
2018,7,29,16,15,247.5,227.0,5.0,21.65,363.0,523.22,416.91
2018,7,29,16,30,349.0,189.0,5.0,21.2,372.0,579.03,464.77
2018,7,29,16,45,310.5,175.0,5.0,20.75,325.5,523.94,423.77
2018,7,29,17,0,272.0,161.0,5.0,20.3,279.0,468.87,382.25
2018,7,29,17,15,294.5,135.5,4.95,19.75,248.5,455.38,374.6
2018,7,29,17,30,317.0,110.0,4.9,19.2,218.0,460.77,380.83
2018,7,29,17,45,286.5,96.5,4.85,18.65,181.5,389.66,324.48
2018,7,29,18,0,256.0,83.0,4.8,18.1,145.0,341.71,284.82
2018,7,29,18,15,143.0,66.5,4.7,17.7,99.5,223.13,183.69
2018,7,29,18,30,30.0,50.0,4.6,17.3,54.0,83.08,63.72
2018,7,29,18,45,20.0,33.0,4.5,16.85,35.5,55.99,38.18
2018,7,29,19,0,10.0,16.0,4.4,16.4,17.0,23.06,0.0
2018,7,29,19,15,5.0,8.0,4.35,16.25,8.5,10.09,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.5,3.55,14.35,11.0,8.11,0.0
2018,7,30,5,30,59.0,19.0,3.6,14.7,22.0,15.05,0.0
2018,7,30,5,45,127.0,36.5,3.7,15.05,52.5,28.34,17.67
2018,7,30,6,0,195.0,54.0,3.8,15.4,83.0,41.41,30.36
2018,7,30,6,15,236.5,71.0,3.75,16.15,120.0,53.8,41.72
2018,7,30,6,30,278.0,88.0,3.7,16.9,157.0,65.9,52.58
2018,7,30,6,45,319.5,105.0,3.65,17.6,201.5,75.48,60.97
2018,7,30,7,0,361.0,122.0,3.6,18.3,246.0,86.2,70.12
2018,7,30,7,15,392.5,137.0,3.55,19.1,292.0,95.05,77.4
2018,7,30,7,30,424.0,152.0,3.5,19.9,338.0,103.49,84.16
2018,7,30,7,45,444.5,166.0,3.4,20.65,382.0,110.74,89.79
2018,7,30,8,0,465.0,180.0,3.3,21.4,426.0,117.57,94.98
2018,7,30,8,15,513.0,186.0,3.35,22.2,480.5,119.66,96.12
2018,7,30,8,30,561.0,192.0,3.4,23.0,535.0,121.66,97.18
2018,7,30,8,45,580.5,199.0,3.4,23.85,577.5,123.6,98.17
2018,7,30,9,0,600.0,206.0,3.4,24.7,620.0,123.3,97.33
2018,7,30,9,15,619.0,210.5,3.4,25.45,659.5,153.25,99.98
2018,7,30,9,30,638.0,215.0,3.4,26.2,699.0,197.56,123.91
2018,7,30,9,45,602.0,240.0,3.45,26.95,713.5,248.14,162.02
2018,7,30,10,0,566.0,265.0,3.5,27.7,728.0,297.99,202.61
2018,7,30,10,15,574.0,271.0,3.6,28.2,754.5,342.3,238.59
2018,7,30,10,30,582.0,277.0,3.7,28.7,781.0,384.03,272.88
2018,7,30,10,45,655.0,248.5,3.75,29.25,829.0,432.32,310.67
2018,7,30,11,0,728.0,220.0,3.8,29.8,877.0,487.37,353.44
2018,7,30,11,15,672.5,252.0,3.85,30.2,867.0,527.22,385.23
2018,7,30,11,30,617.0,284.0,3.9,30.6,857.0,561.59,411.72
2018,7,30,11,45,524.0,340.0,3.95,31.05,829.0,589.85,432.09
2018,7,30,12,0,431.0,396.0,4.0,31.5,801.0,606.32,443.06
2018,7,30,12,15,549.0,330.0,4.05,31.75,846.0,667.68,488.45
2018,7,30,12,30,667.0,264.0,4.1,32.0,891.0,732.53,535.86
2018,7,30,12,45,724.5,229.0,4.15,32.25,905.0,783.39,572.19
2018,7,30,13,0,782.0,194.0,4.2,32.5,919.0,828.31,604.44
2018,7,30,13,15,778.5,193.0,4.25,32.4,904.5,857.84,624.98
2018,7,30,13,30,775.0,192.0,4.3,32.3,890.0,884.6,643.58
2018,7,30,13,45,778.0,185.0,4.35,32.15,871.0,908.82,660.71
2018,7,30,14,0,781.0,178.0,4.4,32.0,852.0,930.11,676.01
2018,7,30,14,15,772.0,175.5,4.5,31.6,823.0,941.25,685.69
2018,7,30,14,30,763.0,173.0,4.6,31.2,794.0,948.97,693.34
2018,7,30,14,45,751.0,170.0,4.65,30.75,759.0,958.45,702.19
2018,7,30,15,0,739.0,167.0,4.7,30.3,724.0,956.33,703.73
2018,7,30,15,15,724.5,163.0,4.7,30.3,684.5,947.24,699.14
2018,7,30,15,30,710.0,159.0,4.7,30.3,645.0,934.88,692.51
2018,7,30,15,45,689.0,154.0,4.75,29.1,600.0,911.68,682.34
2018,7,30,16,0,668.0,149.0,4.8,27.9,555.0,885.53,670.02
2018,7,30,16,15,641.0,143.5,4.85,27.1,507.0,850.09,649.83
2018,7,30,16,30,614.0,138.0,4.9,26.3,459.0,812.28,627.54
2018,7,30,16,45,580.0,131.5,4.9,25.5,410.0,764.4,597.12
2018,7,30,17,0,546.0,125.0,4.9,24.7,361.0,706.54,558.49
2018,7,30,17,15,502.5,116.0,4.9,23.7,311.5,645.92,516.94
2018,7,30,17,30,459.0,107.0,4.9,22.7,262.0,585.57,473.95
2018,7,30,17,45,400.0,95.0,4.9,21.7,213.5,508.36,415.78
2018,7,30,18,0,341.0,83.0,4.9,20.7,165.0,433.46,356.23
2018,7,30,18,15,275.5,66.5,4.8,19.95,122.5,349.83,286.65
2018,7,30,18,30,210.0,50.0,4.7,19.2,80.0,270.09,217.74
2018,7,30,18,45,136.5,32.5,4.65,18.4,49.0,187.35,138.7
2018,7,30,19,0,63.0,15.0,4.6,17.6,18.0,73.76,0.0
2018,7,30,19,15,31.5,7.5,4.55,17.25,9.0,26.94,0.0
2018,7,30,19,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,6.83,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,12.82,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,26.17,15.77
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,39.26,28.52
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,53.09,41.17
2018,7,31,6,30,289.0,89.0,3.2,16.3,160.0,65.16,52.04
2018,7,31,6,45,335.5,105.0,3.15,17.05,206.0,75.67,61.26
2018,7,31,7,0,382.0,121.0,3.1,17.8,252.0,85.8,69.9
2018,7,31,7,15,420.5,134.5,3.1,18.6,300.0,93.78,76.45
2018,7,31,7,30,459.0,148.0,3.1,19.4,348.0,101.43,82.55
2018,7,31,7,45,491.5,157.5,3.1,20.15,395.5,106.12,86.03
2018,7,31,8,0,524.0,167.0,3.1,20.9,443.0,110.57,89.25
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,114.08,91.58
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,117.37,93.7
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,117.15,92.91
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,116.96,92.17
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,146.68,94.87
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,191.98,119.17
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,238.47,152.04
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,286.53,189.82
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,334.76,229.33
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,384.45,270.16
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,433.11,309.72
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,482.9,349.29
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,531.35,387.18
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,579.73,424.0
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,626.79,459.11
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,671.12,491.55
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,714.07,522.99
