Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,15,4.5,2.0,1.8,11.25,2.0,0.0,0.0
2018,10,29,6,30,9.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,10,29,6,45,64.5,17.5,2.05,12.35,22.5,14.94,0.0
2018,10,29,7,0,120.0,31.0,2.2,12.9,41.0,24.17,12.42
2018,10,29,7,15,214.0,44.0,2.4,13.4,76.0,33.59,23.43
2018,10,29,7,30,308.0,57.0,2.6,13.9,111.0,43.22,32.53
2018,10,29,7,45,347.0,69.0,2.75,14.4,147.0,51.67,40.34
2018,10,29,8,0,386.0,81.0,2.9,14.9,183.0,59.89,47.76
2018,10,29,8,15,325.5,104.0,3.0,15.15,200.5,74.61,60.81
2018,10,29,8,30,265.0,127.0,3.1,15.4,218.0,91.36,75.45
2018,10,29,8,45,252.0,147.0,3.15,15.65,242.5,103.57,85.93
2018,10,29,9,0,239.0,167.0,3.2,15.9,267.0,115.31,95.87
2018,10,29,9,15,233.0,185.0,3.45,16.2,289.5,125.54,104.41
2018,10,29,9,30,227.0,203.0,3.7,16.5,312.0,141.4,117.72
2018,10,29,9,45,239.0,215.5,3.95,16.85,337.0,142.21,118.01
2018,10,29,10,0,251.0,228.0,4.2,17.2,362.0,170.46,127.39
2018,10,29,10,15,289.5,232.5,4.3,17.45,393.5,199.19,145.95
2018,10,29,10,30,328.0,237.0,4.4,17.7,425.0,231.92,170.33
2018,10,29,10,45,399.5,225.5,4.5,18.0,461.0,265.19,195.66
2018,10,29,11,0,471.0,214.0,4.6,18.3,497.0,304.21,227.15
2018,10,29,11,15,538.0,194.5,4.6,18.5,522.5,343.12,259.77
2018,10,29,11,30,605.0,175.0,4.6,18.7,548.0,389.33,298.68
2018,10,29,11,45,685.5,148.5,4.6,18.95,572.5,436.94,338.71
2018,10,29,12,0,766.0,122.0,4.6,19.2,597.0,489.53,382.63
2018,10,29,12,15,798.0,111.0,4.6,19.55,601.5,532.98,419.08
2018,10,29,12,30,830.0,100.0,4.6,19.9,606.0,576.19,454.79
2018,10,29,12,45,822.5,100.5,4.6,20.3,592.5,606.62,479.87
2018,10,29,13,0,815.0,101.0,4.6,20.7,579.0,634.04,502.17
2018,10,29,13,15,858.5,84.5,4.5,21.05,572.0,669.64,530.7
2018,10,29,13,30,902.0,68.0,4.4,21.4,565.0,707.64,560.2
2018,10,29,13,45,893.5,66.0,4.3,21.75,537.0,723.14,571.21
2018,10,29,14,0,885.0,64.0,4.2,22.1,509.0,735.08,579.85
2018,10,29,14,15,840.5,68.5,4.1,22.2,468.0,724.41,572.51
2018,10,29,14,30,796.0,73.0,4.0,22.3,427.0,716.64,567.47
2018,10,29,14,45,775.0,69.0,3.9,22.35,387.5,705.98,560.34
2018,10,29,15,0,754.0,65.0,3.8,22.4,348.0,691.88,550.53
2018,10,29,15,15,751.5,58.0,3.8,22.4,311.0,685.2,546.35
2018,10,29,15,30,749.0,51.0,3.8,22.4,274.0,675.33,539.12
2018,10,29,15,45,704.0,47.0,3.1,21.8,228.5,633.61,505.77
2018,10,29,16,0,659.0,43.0,2.4,21.2,183.0,589.72,468.91
2018,10,29,16,15,572.5,38.5,2.15,20.0,138.0,512.1,406.73
2018,10,29,16,30,486.0,34.0,1.9,18.8,93.0,443.88,346.07
2018,10,29,16,45,340.0,25.5,1.65,17.6,58.0,315.4,191.05
2018,10,29,17,0,194.0,17.0,1.4,16.4,23.0,148.51,0.0
2018,10,29,17,15,97.0,8.5,1.5,16.05,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,49.0,5.0,3.15,10.75,4.0,0.0,0.0
2018,10,30,6,30,98.0,10.0,3.3,11.1,8.0,0.0,0.0
2018,10,30,6,45,267.0,18.5,3.5,11.45,35.0,15.79,0.0
2018,10,30,7,0,436.0,27.0,3.7,11.8,62.0,24.87,12.26
2018,10,30,7,15,537.5,32.5,3.95,12.55,105.0,29.35,19.74
2018,10,30,7,30,639.0,38.0,4.2,13.3,148.0,34.05,24.47
2018,10,30,7,45,697.0,41.5,4.45,14.0,194.5,36.89,27.25
2018,10,30,8,0,755.0,45.0,4.7,14.7,241.0,39.84,29.96
2018,10,30,8,15,792.0,48.0,4.9,15.45,287.0,46.79,36.1
2018,10,30,8,30,829.0,51.0,5.1,16.2,333.0,49.96,38.78
2018,10,30,8,45,853.0,53.0,5.3,17.0,375.0,52.19,40.56
2018,10,30,9,0,877.0,55.0,5.5,17.8,417.0,54.34,42.22
2018,10,30,9,15,892.5,56.5,5.5,18.5,453.5,55.96,43.41
2018,10,30,9,30,908.0,58.0,5.5,19.2,490.0,57.51,44.53
2018,10,30,9,45,919.0,60.0,5.45,19.9,521.5,59.29,45.84
2018,10,30,10,0,930.0,62.0,5.4,20.6,553.0,112.51,58.03
2018,10,30,10,15,939.5,62.0,5.45,21.15,577.5,168.19,91.89
2018,10,30,10,30,949.0,62.0,5.5,21.7,602.0,223.92,135.64
2018,10,30,10,45,955.0,62.5,5.55,22.25,619.5,279.08,183.56
2018,10,30,11,0,961.0,63.0,5.6,22.8,637.0,333.48,232.41
2018,10,30,11,15,964.5,63.0,5.6,23.15,646.5,385.62,279.7
2018,10,30,11,30,968.0,63.0,5.6,23.5,656.0,436.27,325.11
2018,10,30,11,45,969.0,63.0,5.65,23.9,658.0,484.13,367.36
2018,10,30,12,0,970.0,63.0,5.7,24.3,660.0,529.87,406.88
2018,10,30,12,15,934.5,73.0,5.7,24.5,643.5,564.11,436.9
2018,10,30,12,30,899.0,83.0,5.7,24.7,627.0,593.32,462.11
2018,10,30,12,45,925.5,74.0,5.7,24.95,623.0,635.56,496.64
2018,10,30,13,0,952.0,65.0,5.7,25.2,619.0,676.18,529.44
2018,10,30,13,15,908.0,72.5,5.7,25.3,585.5,686.55,539.02
2018,10,30,13,30,864.0,80.0,5.7,25.4,552.0,691.74,544.48
2018,10,30,13,45,810.0,87.0,5.7,25.5,511.5,690.28,544.46
2018,10,30,14,0,756.0,94.0,5.7,25.6,471.0,678.4,536.36
2018,10,30,14,15,764.5,85.0,5.65,25.5,443.5,690.68,546.72
2018,10,30,14,30,773.0,76.0,5.6,25.4,416.0,699.82,554.68
2018,10,30,14,45,767.5,70.5,5.5,25.35,382.0,699.19,555.06
2018,10,30,15,0,762.0,65.0,5.4,25.3,348.0,695.3,552.9
2018,10,30,15,15,747.5,58.0,5.4,25.3,307.0,679.31,541.56
2018,10,30,15,30,733.0,51.0,5.4,25.3,266.0,660.16,527.2
2018,10,30,15,45,636.0,52.0,4.6,24.35,216.0,584.95,468.44
2018,10,30,16,0,539.0,53.0,3.8,23.4,166.0,515.42,412.82
2018,10,30,16,15,426.5,45.5,3.4,22.1,120.5,417.34,333.93
2018,10,30,16,30,314.0,38.0,3.0,20.8,75.0,320.49,250.41
2018,10,30,16,45,231.0,26.5,2.65,19.45,47.0,234.52,128.58
2018,10,30,17,0,148.0,15.0,2.3,18.1,19.0,114.53,0.0
2018,10,30,17,15,74.0,7.5,2.35,17.7,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,10.15,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,10,31,6,45,144.0,16.0,1.25,11.05,24.5,13.66,0.0
2018,10,31,7,0,228.0,26.0,1.2,11.5,44.0,21.48,9.06
2018,10,31,7,15,291.0,38.5,1.5,12.35,77.5,31.37,21.45
2018,10,31,7,30,354.0,51.0,1.8,13.2,111.0,39.11,28.93
2018,10,31,7,45,444.5,58.0,2.05,14.05,156.5,45.82,35.18
2018,10,31,8,0,535.0,65.0,2.3,14.9,202.0,50.77,39.66
2018,10,31,8,15,647.5,59.5,2.4,15.5,256.0,46.36,35.73
2018,10,31,8,30,760.0,54.0,2.5,16.1,310.0,46.42,35.68
2018,10,31,8,45,728.5,68.0,2.55,16.7,338.5,56.52,44.45
2018,10,31,9,0,697.0,82.0,2.6,17.3,367.0,60.69,47.89
2018,10,31,9,15,671.0,98.0,2.7,17.9,392.5,70.58,56.28
2018,10,31,9,30,645.0,114.0,2.8,18.5,418.0,80.19,64.34
2018,10,31,9,45,676.5,113.5,2.85,19.05,451.0,78.91,62.94
2018,10,31,10,0,708.0,113.0,2.9,19.6,484.0,119.08,71.13
2018,10,31,10,15,678.0,127.5,3.0,20.2,496.0,170.51,105.08
2018,10,31,10,30,648.0,142.0,3.1,20.8,508.0,218.66,143.95
2018,10,31,10,45,672.5,138.5,3.2,21.4,528.0,262.13,180.0
2018,10,31,11,0,697.0,135.0,3.3,22.0,548.0,307.17,218.64
2018,10,31,11,15,762.0,117.5,3.4,22.45,575.5,358.6,261.74
2018,10,31,11,30,827.0,100.0,3.5,22.9,603.0,410.07,305.09
2018,10,31,11,45,845.5,94.5,3.55,23.4,610.0,455.82,344.21
2018,10,31,12,0,864.0,89.0,3.6,23.9,617.0,500.77,381.9
2018,10,31,12,15,777.0,116.0,3.6,24.3,587.0,521.62,400.65
2018,10,31,12,30,690.0,143.0,3.6,24.7,557.0,534.05,411.9
2018,10,31,12,45,651.5,150.0,3.55,25.1,534.0,548.66,424.23
2018,10,31,13,0,613.0,157.0,3.5,25.5,511.0,558.65,432.56
2018,10,31,13,15,607.5,152.0,3.5,25.75,492.0,574.4,445.61
2018,10,31,13,30,602.0,147.0,3.5,26.0,473.0,587.44,456.47
2018,10,31,13,45,532.0,156.0,3.45,26.3,433.0,559.69,436.13
2018,10,31,14,0,462.0,165.0,3.4,26.6,393.0,534.27,417.17
2018,10,31,14,15,374.5,168.5,3.4,26.65,345.0,485.78,380.91
2018,10,31,14,30,287.0,172.0,3.4,26.7,297.0,418.39,329.84
2018,10,31,14,45,338.5,147.5,3.4,26.75,281.5,437.11,346.58
2018,10,31,15,0,390.0,123.0,3.4,26.8,266.0,471.76,374.6
2018,10,31,15,15,411.0,105.0,3.4,26.8,239.0,471.55,375.54
2018,10,31,15,30,432.0,87.0,3.4,26.8,212.0,468.69,374.1
2018,10,31,15,45,395.5,75.0,2.55,25.75,174.5,427.26,341.21
2018,10,31,16,0,359.0,63.0,1.7,24.7,137.0,384.75,305.94
2018,10,31,16,15,298.5,51.5,1.55,23.65,102.0,324.86,256.58
2018,10,31,16,30,238.0,40.0,1.4,22.6,67.0,266.77,204.19
2018,10,31,16,45,178.0,27.0,1.3,21.55,42.0,197.2,92.18
2018,10,31,17,0,118.0,14.0,1.2,20.5,17.0,92.66,0.0
2018,10,31,17,15,59.0,7.0,1.2,20.2,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.6,12.3,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.7,12.7,5.0,0.0,0.0
2018,11,1,6,45,88.0,15.5,1.8,13.1,18.5,13.23,0.0
2018,11,1,7,0,113.0,24.0,1.9,13.5,32.0,18.54,6.04
2018,11,1,7,15,121.5,42.5,2.05,14.1,57.0,32.75,22.33
2018,11,1,7,30,130.0,61.0,2.2,14.7,82.0,46.07,34.77
2018,11,1,7,45,165.0,78.0,2.35,15.3,113.5,58.16,45.81
2018,11,1,8,0,200.0,95.0,2.5,15.9,145.0,69.94,56.37
2018,11,1,8,15,243.0,109.0,2.45,16.7,181.5,79.59,64.78
2018,11,1,8,30,286.0,123.0,2.4,17.5,218.0,89.04,72.8
2018,11,1,8,45,329.0,133.5,2.35,18.35,256.5,96.1,78.57
2018,11,1,9,0,372.0,144.0,2.3,19.2,295.0,98.94,80.6
2018,11,1,9,15,440.0,144.5,2.3,20.0,338.5,98.87,80.1
2018,11,1,9,30,508.0,145.0,2.3,20.8,382.0,98.98,79.77
2018,11,1,9,45,627.5,123.0,2.35,21.6,435.5,85.02,67.49
2018,11,1,10,0,747.0,101.0,2.4,22.4,489.0,111.39,63.63
2018,11,1,10,15,782.5,95.5,2.5,23.1,518.5,163.2,93.87
2018,11,1,10,30,818.0,90.0,2.6,23.8,548.0,211.99,129.74
2018,11,1,10,45,855.5,80.5,2.7,24.45,572.0,265.4,173.31
2018,11,1,11,0,893.0,71.0,2.8,25.1,596.0,315.54,216.12
2018,11,1,11,15,783.5,109.5,2.9,25.65,575.5,356.76,255.89
2018,11,1,11,30,674.0,148.0,3.0,26.2,555.0,387.83,285.82
2018,11,1,11,45,638.0,160.5,3.05,26.75,546.5,420.5,314.18
2018,11,1,12,0,602.0,173.0,3.1,27.3,538.0,448.79,338.13
2018,11,1,12,15,679.5,146.0,3.15,27.65,554.0,496.24,375.81
2018,11,1,12,30,757.0,119.0,3.2,28.0,570.0,545.97,414.92
2018,11,1,12,45,759.5,114.0,3.2,28.35,558.0,574.4,437.61
2018,11,1,13,0,762.0,109.0,3.2,28.7,546.0,600.65,458.38
2018,11,1,13,15,662.5,133.5,3.2,28.9,503.0,589.95,451.13
2018,11,1,13,30,563.0,158.0,3.2,29.1,460.0,563.15,431.98
2018,11,1,13,45,585.5,143.0,3.15,29.3,443.0,588.75,452.15
2018,11,1,14,0,608.0,128.0,3.1,29.5,426.0,606.15,466.16
2018,11,1,14,15,652.0,109.0,3.0,29.5,408.0,632.64,487.23
2018,11,1,14,30,696.0,90.0,2.9,29.5,390.0,656.28,505.34
2018,11,1,14,45,658.0,86.5,2.8,29.5,349.0,633.34,489.23
2018,11,1,15,0,620.0,83.0,2.7,29.5,308.0,607.15,470.79
2018,11,1,15,15,568.5,78.0,2.7,29.5,264.5,565.82,441.14
2018,11,1,15,30,517.0,73.0,2.7,29.5,221.0,522.01,408.79
2018,11,1,15,45,493.0,63.5,1.9,28.25,184.5,491.85,384.96
2018,11,1,16,0,469.0,54.0,1.1,27.0,148.0,459.89,357.38
2018,11,1,16,15,383.0,45.0,1.1,26.3,108.5,381.25,295.27
2018,11,1,16,30,297.0,36.0,1.1,25.6,69.0,303.56,227.52
2018,11,1,16,45,209.0,25.5,1.1,24.95,43.0,214.23,80.0
2018,11,1,17,0,121.0,15.0,1.1,24.3,17.0,95.17,0.0
2018,11,1,17,15,60.5,7.5,1.15,23.7,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,6,15,28.5,3.5,0.9,13.65,2.5,0.0,0.0
2018,11,2,6,30,57.0,7.0,0.8,13.9,5.0,0.0,0.0
2018,11,2,6,45,189.5,16.5,0.75,14.15,27.0,14.08,0.0
2018,11,2,7,0,322.0,26.0,0.7,14.4,49.0,21.91,6.79
2018,11,2,7,15,434.0,33.0,0.8,14.95,88.5,27.24,17.49
2018,11,2,7,30,546.0,40.0,0.9,15.5,128.0,32.71,23.01
2018,11,2,7,45,611.0,45.0,1.0,16.0,173.0,39.59,29.38
2018,11,2,8,0,676.0,50.0,1.1,16.5,218.0,43.61,33.08
2018,11,2,8,15,718.0,53.0,1.05,17.25,262.0,45.82,35.01
2018,11,2,8,30,760.0,56.0,1.0,18.0,306.0,48.1,36.9
2018,11,2,8,45,789.0,58.0,1.0,18.7,347.0,49.5,37.97
2018,11,2,9,0,818.0,60.0,1.0,19.4,388.0,57.13,44.42
2018,11,2,9,15,777.5,75.5,1.0,20.35,410.0,61.58,47.98
2018,11,2,9,30,737.0,91.0,1.0,21.3,432.0,65.81,51.31
2018,11,2,9,45,750.5,95.0,1.05,22.25,462.5,74.17,58.1
2018,11,2,10,0,764.0,99.0,1.1,23.2,493.0,115.09,66.6
2018,11,2,10,15,765.5,102.5,1.2,23.85,512.5,164.52,95.27
2018,11,2,10,30,767.0,106.0,1.3,24.5,532.0,213.55,132.09
2018,11,2,10,45,807.5,98.0,1.45,25.15,558.5,261.53,170.5
2018,11,2,11,0,848.0,90.0,1.6,25.8,585.0,312.33,212.88
2018,11,2,11,15,855.5,90.0,1.75,26.35,596.0,361.51,255.38
2018,11,2,11,30,863.0,90.0,1.9,26.9,607.0,411.51,297.84
2018,11,2,11,45,855.5,92.0,2.1,27.45,606.0,452.53,333.11
2018,11,2,12,0,848.0,94.0,2.3,28.0,605.0,492.69,366.76
2018,11,2,12,15,864.5,88.5,2.4,28.2,604.5,534.1,400.67
2018,11,2,12,30,881.0,83.0,2.5,28.4,604.0,574.57,433.25
2018,11,2,12,45,807.5,101.5,2.65,28.6,570.5,587.75,445.23
2018,11,2,13,0,734.0,120.0,2.8,28.8,537.0,593.12,451.02
2018,11,2,13,15,702.0,122.5,2.75,28.7,509.5,602.08,459.32
2018,11,2,13,30,670.0,125.0,2.7,28.6,482.0,606.86,464.3
2018,11,2,13,45,677.5,117.5,2.7,28.5,462.5,624.74,479.25
2018,11,2,14,0,685.0,110.0,2.7,28.4,443.0,640.09,492.23
2018,11,2,14,15,684.0,101.5,2.6,28.2,414.0,645.36,497.67
2018,11,2,14,30,683.0,93.0,2.5,28.0,385.0,647.57,500.42
2018,11,2,14,45,714.0,79.0,2.4,27.8,358.5,664.15,513.24
2018,11,2,15,0,745.0,65.0,2.3,27.6,332.0,673.87,520.8
2018,11,2,15,15,682.5,63.5,2.3,27.6,284.5,628.0,488.09
2018,11,2,15,30,620.0,62.0,2.3,27.6,237.0,584.97,456.78
2018,11,2,15,45,576.5,55.5,1.6,26.5,195.5,543.23,423.83
2018,11,2,16,0,533.0,49.0,0.9,25.4,154.0,499.87,387.11
2018,11,2,16,15,426.0,42.5,0.95,24.65,112.0,408.58,316.29
2018,11,2,16,30,319.0,36.0,1.0,23.9,70.0,317.91,237.54
2018,11,2,16,45,198.5,23.5,1.05,23.1,41.0,199.8,52.42
2018,11,2,17,0,78.0,11.0,1.1,22.3,12.0,62.24,0.0
2018,11,2,17,15,39.0,5.5,1.15,21.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,6,15,37.0,3.5,1.75,11.8,2.5,0.0,0.0
2018,11,3,6,30,74.0,7.0,1.7,12.2,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.0,1.7,12.65,26.5,13.66,0.0
2018,11,3,7,0,350.0,25.0,1.7,13.1,48.0,21.14,4.71
2018,11,3,7,15,472.5,30.5,2.05,14.15,89.0,27.54,17.64
2018,11,3,7,30,595.0,36.0,2.4,15.2,130.0,32.26,22.56
2018,11,3,7,45,657.5,40.0,2.8,16.25,175.0,35.53,25.71
2018,11,3,8,0,720.0,44.0,3.2,17.3,220.0,38.89,28.76
2018,11,3,8,15,759.0,46.5,3.4,18.25,264.0,40.9,30.49
2018,11,3,8,30,798.0,49.0,3.6,19.2,308.0,47.95,36.56
2018,11,3,8,45,824.0,51.5,3.8,20.1,349.5,50.57,38.66
2018,11,3,9,0,850.0,54.0,4.0,21.0,391.0,53.11,40.64
2018,11,3,9,15,868.5,55.5,4.05,21.9,427.5,54.77,41.82
2018,11,3,9,30,887.0,57.0,4.1,22.8,464.0,56.37,42.94
2018,11,3,9,45,899.5,58.5,4.15,23.65,495.0,57.83,43.94
2018,11,3,10,0,912.0,60.0,4.2,24.5,526.0,100.23,51.33
2018,11,3,10,15,879.0,72.5,4.3,25.25,538.5,159.03,86.56
2018,11,3,10,30,846.0,85.0,4.4,26.0,551.0,208.28,124.84
2018,11,3,10,45,793.5,103.0,4.5,26.75,550.5,260.14,170.26
2018,11,3,11,0,741.0,121.0,4.6,27.5,550.0,302.05,208.82
2018,11,3,11,15,693.5,138.0,4.65,28.0,544.5,343.19,246.21
2018,11,3,11,30,646.0,155.0,4.7,28.5,539.0,379.02,278.39
2018,11,3,11,45,663.0,151.0,4.75,29.0,546.0,418.91,311.77
2018,11,3,12,0,680.0,147.0,4.8,29.5,553.0,458.63,344.43
2018,11,3,12,15,649.5,153.0,4.8,29.7,538.0,482.82,365.35
2018,11,3,12,30,619.0,159.0,4.8,29.9,523.0,502.93,382.56
2018,11,3,12,45,489.5,184.5,4.75,30.1,468.0,474.33,362.47
2018,11,3,13,0,360.0,210.0,4.7,30.3,413.0,430.2,329.87
2018,11,3,13,15,284.0,218.0,4.6,30.35,374.5,405.54,311.63
2018,11,3,13,30,208.0,226.0,4.5,30.4,336.0,363.98,280.16
2018,11,3,13,45,355.0,185.5,4.4,30.4,361.5,447.03,346.19
2018,11,3,14,0,502.0,145.0,4.3,30.4,387.0,536.43,415.8
2018,11,3,14,15,416.5,150.0,4.2,30.3,341.0,492.47,382.85
2018,11,3,14,30,331.0,155.0,4.1,30.2,295.0,428.62,335.06
2018,11,3,14,45,292.0,141.5,3.95,30.1,256.5,391.6,307.57
2018,11,3,15,0,253.0,128.0,3.8,30.0,218.0,352.54,277.89
2018,11,3,15,15,349.0,104.0,3.8,30.0,211.0,418.78,330.86
2018,11,3,15,30,445.0,80.0,3.8,30.0,204.0,464.95,367.45
2018,11,3,15,45,351.5,73.0,2.75,28.1,160.0,387.62,307.09
2018,11,3,16,0,258.0,66.0,1.7,26.2,116.0,310.89,245.38
2018,11,3,16,15,229.0,51.0,1.7,24.85,86.5,271.41,212.53
2018,11,3,16,30,200.0,36.0,1.7,23.5,57.0,232.29,173.3
2018,11,3,16,45,130.0,23.0,1.65,22.15,34.0,150.72,16.73
2018,11,3,17,0,60.0,10.0,1.6,20.8,11.0,49.0,0.0
2018,11,3,17,15,30.0,5.0,1.6,20.4,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,6,15,33.0,3.5,1.3,11.05,2.5,0.0,0.0
2018,11,4,6,30,66.0,7.0,1.3,11.3,5.0,0.0,0.0
2018,11,4,6,45,104.5,15.0,1.3,11.55,18.5,12.8,0.0
2018,11,4,7,0,143.0,23.0,1.3,11.8,32.0,17.87,1.32
2018,11,4,7,15,168.0,38.5,1.55,12.55,58.0,29.47,19.25
2018,11,4,7,30,193.0,54.0,1.8,13.3,84.0,41.46,30.76
2018,11,4,7,45,230.5,69.0,2.0,14.05,116.5,52.41,40.86
2018,11,4,8,0,268.0,84.0,2.2,14.8,149.0,63.13,50.54
2018,11,4,8,15,321.0,95.5,2.05,15.55,188.0,69.21,55.91
2018,11,4,8,30,374.0,107.0,1.9,16.3,227.0,76.73,62.37
2018,11,4,8,45,395.5,119.0,1.75,17.0,261.0,84.12,68.58
2018,11,4,9,0,417.0,131.0,1.6,17.7,295.0,91.32,74.5
2018,11,4,9,15,440.5,140.5,1.6,18.65,328.0,96.73,78.72
2018,11,4,9,30,464.0,150.0,1.6,19.6,361.0,102.05,82.8
2018,11,4,9,45,457.0,163.5,1.55,20.6,383.0,109.4,88.53
2018,11,4,10,0,450.0,177.0,1.5,21.6,405.0,140.29,97.18
2018,11,4,10,15,530.0,162.5,1.55,22.2,443.5,170.8,111.07
2018,11,4,10,30,610.0,148.0,1.6,22.8,482.0,209.81,136.8
2018,11,4,10,45,730.0,120.5,1.7,23.45,532.0,253.25,168.01
2018,11,4,11,0,850.0,93.0,1.8,24.1,582.0,310.39,212.5
2018,11,4,11,15,894.0,83.5,1.95,24.6,605.0,366.02,259.38
2018,11,4,11,30,938.0,74.0,2.1,25.1,628.0,420.2,305.05
2018,11,4,11,45,894.5,86.5,2.2,25.6,616.0,459.28,339.8
2018,11,4,12,0,851.0,99.0,2.3,26.1,604.0,493.29,369.41
2018,11,4,12,15,790.5,114.0,2.45,26.45,579.5,516.4,390.23
2018,11,4,12,30,730.0,129.0,2.6,26.8,555.0,533.29,405.47
2018,11,4,12,45,763.0,117.0,2.7,27.15,553.0,572.38,436.54
2018,11,4,13,0,796.0,105.0,2.8,27.5,551.0,609.6,465.8
2018,11,4,13,15,798.5,99.0,2.85,27.6,532.0,633.05,484.91
2018,11,4,13,30,801.0,93.0,2.9,27.7,513.0,653.67,501.84
2018,11,4,13,45,790.5,86.5,2.95,27.85,482.5,661.74,509.48
2018,11,4,14,0,780.0,80.0,3.0,28.0,452.0,666.2,514.15
2018,11,4,14,15,792.5,71.0,3.0,27.75,425.5,680.88,526.19
2018,11,4,14,30,805.0,62.0,3.0,27.5,399.0,692.35,535.9
2018,11,4,14,45,771.5,60.0,3.05,27.3,358.0,675.05,524.93
2018,11,4,15,0,738.0,58.0,3.1,27.1,317.0,654.31,511.3
2018,11,4,15,15,633.5,63.5,3.1,27.1,265.5,590.36,464.64
2018,11,4,15,30,529.0,69.0,3.1,27.1,214.0,520.46,412.26
2018,11,4,15,45,495.0,60.0,2.75,25.5,176.0,483.57,384.87
2018,11,4,16,0,461.0,51.0,2.4,23.9,138.0,445.09,354.1
2018,11,4,16,15,385.5,42.5,2.55,22.65,101.5,375.81,297.18
2018,11,4,16,30,310.0,34.0,2.7,21.4,65.0,307.01,229.89
2018,11,4,16,45,188.5,21.5,2.85,20.15,37.5,185.85,0.0
2018,11,4,17,0,67.0,9.0,3.0,18.9,10.0,52.67,0.0
2018,11,4,17,15,33.5,4.5,3.25,18.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,139.5,11.0,2.05,12.85,19.5,9.39,0.0
2018,11,5,7,0,279.0,22.0,2.1,13.3,39.0,18.44,0.0
2018,11,5,7,15,423.5,28.0,2.35,13.95,79.0,25.16,15.32
2018,11,5,7,30,568.0,34.0,2.6,14.6,119.0,30.44,20.93
2018,11,5,7,45,633.0,38.0,2.85,15.25,163.0,33.73,24.18
2018,11,5,8,0,698.0,42.0,3.1,15.9,207.0,37.13,27.34
2018,11,5,8,15,739.5,44.5,3.3,16.7,250.5,39.17,29.16
2018,11,5,8,30,781.0,47.0,3.5,17.5,294.0,46.17,35.26
2018,11,5,8,45,810.0,48.0,3.75,18.3,334.5,47.71,36.46
2018,11,5,9,0,839.0,49.0,4.0,19.1,375.0,49.2,37.57
2018,11,5,9,15,855.5,52.0,4.15,19.85,411.5,51.97,39.78
2018,11,5,9,30,872.0,55.0,4.3,20.6,448.0,54.65,41.89
2018,11,5,9,45,881.5,58.5,4.5,21.35,479.0,57.51,44.13
2018,11,5,10,0,891.0,62.0,4.7,22.1,510.0,95.67,50.78
2018,11,5,10,15,901.5,62.5,4.75,22.7,534.0,149.12,79.29
2018,11,5,10,30,912.0,63.0,4.8,23.3,558.0,202.8,119.07
2018,11,5,10,45,920.5,63.0,4.85,23.9,575.5,255.62,163.58
2018,11,5,11,0,929.0,63.0,4.9,24.5,593.0,307.98,209.79
2018,11,5,11,15,932.5,63.0,4.9,24.85,602.5,358.04,254.88
2018,11,5,11,30,936.0,63.0,4.9,25.2,612.0,406.69,298.34
2018,11,5,11,45,938.5,63.0,4.95,25.55,614.5,453.29,339.41
2018,11,5,12,0,941.0,63.0,5.0,25.9,617.0,497.98,378.03
2018,11,5,12,15,939.5,63.0,4.95,26.05,611.5,538.57,412.72
2018,11,5,12,30,938.0,63.0,4.9,26.2,606.0,576.57,444.58
2018,11,5,12,45,933.0,63.5,4.9,26.35,593.0,610.34,472.69
2018,11,5,13,0,928.0,64.0,4.9,26.5,580.0,641.05,497.95
2018,11,5,13,15,922.0,62.5,4.85,26.5,559.0,665.75,518.52
2018,11,5,13,30,916.0,61.0,4.8,26.5,538.0,687.07,536.28
2018,11,5,13,45,906.0,60.0,4.75,26.5,510.5,702.8,549.01
2018,11,5,14,0,896.0,59.0,4.7,26.5,483.0,714.99,558.6
2018,11,5,14,15,881.0,58.0,4.55,26.35,449.5,720.04,562.93
2018,11,5,14,30,866.0,57.0,4.4,26.2,416.0,721.54,564.84
2018,11,5,14,45,843.0,54.5,4.3,26.05,376.5,711.67,558.62
2018,11,5,15,0,820.0,52.0,4.2,25.9,337.0,698.4,549.71
2018,11,5,15,15,785.5,49.5,4.2,25.9,293.5,680.52,536.88
2018,11,5,15,30,751.0,47.0,4.2,25.9,250.0,652.5,515.64
2018,11,5,15,45,698.5,43.5,3.2,24.45,205.0,607.0,479.88
2018,11,5,16,0,646.0,40.0,2.2,23.0,160.0,559.36,439.75
2018,11,5,16,15,541.0,35.5,2.0,21.65,116.5,470.31,367.83
2018,11,5,16,30,436.0,31.0,1.8,20.3,73.0,392.67,288.83
2018,11,5,16,45,261.0,20.0,1.65,19.0,41.5,232.31,0.0
2018,11,5,17,0,86.0,9.0,1.5,17.7,10.0,65.17,0.0
2018,11,5,17,15,43.0,4.5,1.55,17.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,6,45,140.0,11.5,1.5,8.4,19.5,9.82,0.0
2018,11,6,7,0,280.0,23.0,1.5,8.8,39.0,19.48,0.0
2018,11,6,7,15,430.0,30.0,1.85,9.8,80.5,24.92,15.24
2018,11,6,7,30,580.0,37.0,2.2,10.8,122.0,33.32,23.8
2018,11,6,7,45,648.5,41.0,2.5,11.8,167.0,36.51,27.01
2018,11,6,8,0,717.0,45.0,2.8,12.8,212.0,39.84,30.13
2018,11,6,8,15,759.5,48.0,3.0,13.5,257.0,42.23,32.3
2018,11,6,8,30,802.0,51.0,3.2,14.2,302.0,44.67,34.42
2018,11,6,8,45,830.0,53.5,3.35,14.9,344.0,51.95,40.76
2018,11,6,9,0,858.0,56.0,3.5,15.6,386.0,54.52,42.85
2018,11,6,9,15,876.0,58.5,3.5,16.3,423.0,56.9,44.74
2018,11,6,9,30,894.0,61.0,3.5,17.0,460.0,59.2,46.53
2018,11,6,9,45,906.0,63.0,3.5,17.65,491.0,61.0,47.87
2018,11,6,10,0,918.0,65.0,3.5,18.3,522.0,96.75,52.93
2018,11,6,10,15,927.5,66.0,3.5,19.0,547.0,151.99,82.05
2018,11,6,10,30,937.0,67.0,3.5,19.7,572.0,207.34,123.07
2018,11,6,10,45,943.5,67.5,3.45,20.35,589.0,261.52,168.88
2018,11,6,11,0,950.0,68.0,3.4,21.0,606.0,315.02,216.25
2018,11,6,11,15,953.0,67.5,3.45,21.55,615.0,365.63,261.9
2018,11,6,11,30,956.0,67.0,3.5,22.1,624.0,414.7,305.73
2018,11,6,11,45,955.0,67.0,3.5,22.7,624.5,460.84,346.23
2018,11,6,12,0,954.0,67.0,3.5,23.3,625.0,504.73,383.82
2018,11,6,12,15,950.0,67.5,3.55,23.7,618.5,545.18,418.14
2018,11,6,12,30,946.0,68.0,3.6,24.1,612.0,582.84,449.45
2018,11,6,12,45,938.0,69.5,3.65,24.55,598.0,616.35,476.78
2018,11,6,13,0,930.0,71.0,3.7,25.0,584.0,646.62,501.09
2018,11,6,13,15,922.5,70.0,3.65,25.2,562.5,671.2,521.0
2018,11,6,13,30,915.0,69.0,3.6,25.4,541.0,692.36,538.06
2018,11,6,13,45,876.0,73.0,3.6,25.6,505.5,694.2,540.74
2018,11,6,14,0,837.0,77.0,3.6,25.8,470.0,697.45,543.7
2018,11,6,14,15,778.0,81.5,3.45,25.75,426.0,676.98,529.33
2018,11,6,14,30,719.0,86.0,3.3,25.7,382.0,655.76,514.46
2018,11,6,14,45,736.5,74.5,3.15,25.65,352.0,661.09,518.96
2018,11,6,15,0,754.0,63.0,3.0,25.6,322.0,667.34,523.7
2018,11,6,15,15,748.0,56.5,3.0,25.6,285.0,658.74,517.56
2018,11,6,15,30,742.0,50.0,3.0,25.6,248.0,647.07,508.4
2018,11,6,15,45,688.0,45.5,2.1,23.8,202.5,599.27,470.85
2018,11,6,16,0,634.0,41.0,1.2,22.0,157.0,549.34,428.52
2018,11,6,16,15,477.5,38.0,1.2,21.4,111.0,434.24,337.59
2018,11,6,16,30,321.0,35.0,1.2,20.8,65.0,311.81,225.07
2018,11,6,16,45,163.5,20.5,1.2,20.15,35.5,164.68,0.0
2018,11,6,17,0,6.0,6.0,1.2,19.5,6.0,9.11,0.0
2018,11,6,17,15,3.0,3.0,1.25,18.95,3.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,45,137.0,10.5,1.2,8.05,18.0,8.96,0.0
2018,11,7,7,0,274.0,21.0,1.2,8.3,36.0,17.7,0.0
2018,11,7,7,15,420.5,28.0,1.5,9.3,76.0,23.22,13.62
2018,11,7,7,30,567.0,35.0,1.8,10.3,116.0,31.48,22.18
2018,11,7,7,45,617.5,41.0,2.15,11.3,158.0,36.4,26.95
2018,11,7,8,0,668.0,47.0,2.5,12.3,200.0,41.29,31.48
2018,11,7,8,15,726.0,48.5,2.55,13.2,246.0,42.42,32.51
2018,11,7,8,30,784.0,50.0,2.6,14.1,292.0,43.74,33.61
2018,11,7,8,45,811.5,52.5,2.6,15.0,333.0,50.97,39.89
2018,11,7,9,0,839.0,55.0,2.6,15.9,374.0,53.53,41.94
2018,11,7,9,15,858.5,56.5,2.75,16.7,410.5,55.21,43.19
2018,11,7,9,30,878.0,58.0,2.9,17.5,447.0,56.82,44.36
2018,11,7,9,45,890.5,60.0,3.0,18.35,477.5,58.64,45.7
2018,11,7,10,0,903.0,62.0,3.1,19.2,508.0,91.36,49.84
2018,11,7,10,15,913.0,62.5,3.2,19.8,532.0,145.25,77.3
2018,11,7,10,30,923.0,63.0,3.3,20.4,556.0,199.3,116.86
2018,11,7,10,45,929.5,63.5,3.35,21.0,573.5,252.53,161.67
2018,11,7,11,0,936.0,64.0,3.4,21.6,591.0,305.1,208.2
2018,11,7,11,15,939.5,64.5,3.4,22.05,600.5,355.84,253.87
2018,11,7,11,30,943.0,65.0,3.4,22.5,610.0,405.19,297.87
2018,11,7,11,45,944.0,64.5,3.4,22.9,611.5,450.97,338.28
2018,11,7,12,0,945.0,64.0,3.4,23.3,613.0,494.67,376.02
2018,11,7,12,15,943.0,63.5,3.4,23.6,606.5,534.63,410.09
2018,11,7,12,30,941.0,63.0,3.4,23.9,600.0,571.92,441.24
2018,11,7,12,45,937.0,62.5,3.45,24.25,586.5,605.27,468.76
2018,11,7,13,0,933.0,62.0,3.5,24.6,573.0,635.56,493.41
2018,11,7,13,15,925.5,61.0,3.5,24.7,551.5,659.94,513.61
2018,11,7,13,30,918.0,60.0,3.5,24.8,530.0,680.88,530.98
2018,11,7,13,45,889.0,63.0,3.55,24.9,498.0,688.43,538.13
2018,11,7,14,0,860.0,66.0,3.6,25.0,466.0,691.88,541.52
2018,11,7,14,15,826.0,66.5,3.6,24.9,428.0,691.04,542.09
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,680.49,535.56
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,671.13,529.93
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,658.44,521.54
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,641.2,508.93
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,620.96,493.18
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,585.54,464.53
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,547.98,431.21
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,406.83,319.64
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,263.94,189.01
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,135.57,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,5.59,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,9.82,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,17.99,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,28.91,18.0
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,38.13,28.03
