Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,88.2,73.44
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,87.85,72.82
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,87.87,72.53
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,130.9,81.01
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,177.42,110.02
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,224.38,146.85
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,272.16,187.61
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,318.53,228.77
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,364.29,269.42
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,406.33,306.77
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,446.94,342.28
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,474.18,366.84
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,496.22,386.42
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,507.2,396.78
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,507.22,398.31
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,518.88,408.13
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,527.74,415.35
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,523.5,412.52
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,516.02,407.1
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,532.46,419.91
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,547.1,430.73
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,525.92,413.86
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,502.13,395.22
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,452.32,357.96
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,400.77,318.23
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,342.01,274.09
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,282.87,226.46
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,221.42,169.76
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,145.69,43.08
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,56.24,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,5.97,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,17.85,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,29.23,18.96
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,40.29,30.18
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,51.12,40.37
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,62.93,51.24
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,73.35,60.67
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,84.44,70.49
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,95.21,79.85
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,99.18,83.04
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,106.14,88.8
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,110.41,92.14
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,110.13,91.49
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,137.45,94.31
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,172.53,114.07
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,212.76,144.38
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,253.9,178.1
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,289.96,211.65
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,317.75,238.04
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,346.84,264.1
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,373.76,287.75
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,405.29,314.13
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,437.13,340.35
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,463.51,362.03
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,477.65,374.29
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,454.78,357.96
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,413.21,327.09
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,393.47,312.94
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,370.76,295.98
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,346.95,277.92
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,321.11,257.93
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,312.61,252.04
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,302.93,244.81
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,271.61,219.83
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,239.08,193.28
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,203.45,163.72
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,167.07,132.42
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,111.44,82.76
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,60.65,10.02
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,24.32,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,8.54,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,18.06,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,27.54,17.27
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,33.65,24.27
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,39.77,30.25
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,43.24,33.62
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,46.75,36.89
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,49.74,39.56
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,57.43,46.37
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,62.05,50.29
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,61.0,49.11
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,67.23,54.39
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,73.34,59.49
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,118.06,70.15
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,165.34,99.16
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,211.95,136.15
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,256.16,174.3
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,295.7,210.6
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,330.87,243.11
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,358.6,269.31
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,376.97,287.31
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,401.63,308.94
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,424.11,328.33
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,446.11,347.07
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,466.64,364.43
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,473.31,371.13
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,476.93,375.34
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,471.54,372.31
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,463.13,366.82
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,469.88,373.17
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,474.58,377.58
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,449.39,358.56
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,421.42,337.11
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,398.3,319.55
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,380.34,304.75
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,343.62,275.52
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,301.9,240.31
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,236.39,178.37
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,156.82,21.64
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,58.22,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,7.39,0.3
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,9.86,2.96
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,12.33,5.31
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,13.16,6.14
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,13.99,6.93
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,17.71,10.29
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,21.43,13.63
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,23.92,15.81
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,26.42,17.97
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,40.14,30.09
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,53.91,42.13
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,78.31,60.35
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,101.63,79.48
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,122.22,95.68
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,142.94,111.99
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,150.59,118.18
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,158.53,124.69
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,144.24,113.29
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,126.03,98.6
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,99.34,76.9
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,71.46,53.96
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,73.24,55.52
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,75.14,57.17
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,62.83,47.03
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,50.55,36.86
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,38.47,26.81
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,26.43,16.72
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,34.14,23.34
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,41.9,29.99
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,110.97,89.64
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,176.0,144.93
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,109.75,88.37
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,49.27,35.98
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,36.58,25.12
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,24.78,14.91
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,16.49,7.26
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,8.22,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,4.27,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,7.68,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,16.41,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,25.08,14.25
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,29.6,20.15
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,37.29,27.4
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,40.4,30.44
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,43.59,33.42
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,45.45,35.08
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,47.36,36.73
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,55.54,43.9
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,67.12,54.0
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,67.29,53.97
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,67.62,54.1
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,118.86,77.04
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,160.9,108.95
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,196.27,134.43
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,238.52,168.3
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,278.16,202.29
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,320.52,239.24
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,323.97,249.37
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,310.6,243.74
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,314.91,249.36
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,316.74,252.64
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,350.13,280.86
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,385.05,310.22
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,364.93,295.35
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,329.54,267.88
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,273.44,222.84
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,200.94,163.25
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,134.44,108.19
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,62.17,47.05
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,94.6,75.36
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,124.26,101.16
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,124.16,101.01
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,137.52,111.78
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,96.9,76.99
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,67.73,51.41
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,42.9,28.23
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,15.45,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,7.58,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.85,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.69,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,6.57,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,10.27,3.25
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,13.98,6.73
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,21.43,13.49
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,28.89,20.25
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,33.04,24.0
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,37.19,27.7
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,46.38,35.82
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,55.59,43.89
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,60.16,47.81
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,64.73,51.7
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,89.91,70.19
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,115.19,90.82
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,92.45,71.86
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,67.48,51.07
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,70.75,53.78
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,73.93,56.4
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,65.6,49.43
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,57.25,42.45
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,77.8,59.6
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,98.83,77.14
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,108.68,85.4
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,118.98,94.07
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,86.72,67.32
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,54.71,40.56
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,49.73,36.52
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,46.48,33.96
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,43.49,31.51
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,40.42,28.99
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,26.26,16.87
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,13.17,5.59
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,11.1,3.81
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,9.04,2.01
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,6.98,0.22
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,4.92,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.28,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.64,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.85,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,7.68,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,15.36,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,22.54,11.21
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,29.12,19.41
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,33.78,24.06
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,36.57,26.82
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,39.46,29.53
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,41.43,31.34
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,43.45,33.11
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,53.72,42.14
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,67.07,53.77
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,84.94,69.23
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,102.24,84.01
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,113.46,74.02
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,144.29,84.12
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,192.6,125.1
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,230.09,160.6
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,255.09,187.9
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,265.96,202.53
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,285.95,220.41
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,304.76,237.0
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,330.21,258.36
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,356.97,280.76
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,400.21,315.95
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,438.69,347.52
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,508.17,403.36
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,572.71,455.19
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,564.86,450.26
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,550.69,440.61
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,535.51,430.62
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,516.66,417.42
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,521.98,422.93
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,524.61,425.72
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,507.64,412.18
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,488.24,395.66
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,450.16,362.82
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,410.83,325.86
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,309.65,229.04
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,190.3,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,76.65,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,6.83,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,15.36,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,23.49,11.56
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,28.47,19.11
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,36.56,26.88
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,39.23,29.57
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,42.04,32.22
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,44.35,34.32
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,46.71,36.38
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,48.55,37.9
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,50.4,39.4
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,57.98,45.95
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,59.81,47.38
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,95.83,53.03
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,145.93,80.53
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,195.61,117.98
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,244.87,160.01
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,292.48,202.83
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,338.88,245.02
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,382.08,284.35
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,423.44,321.42
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,461.15,355.05
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,496.51,386.04
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,527.85,413.08
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,556.45,437.37
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,579.58,457.0
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,599.49,473.73
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,612.23,484.96
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,621.54,493.37
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,623.82,496.62
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,628.46,501.15
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,618.28,493.95
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,604.79,483.85
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,512.96,413.57
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,413.98,334.98
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,302.28,244.17
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,182.43,144.38
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,135.08,97.51
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,72.44,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,26.35,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,13.23,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,21.67,9.61
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,33.85,23.79
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,45.89,35.2
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,57.35,45.84
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,69.24,56.69
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,81.09,67.29
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,91.29,76.24
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,97.88,81.82
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,103.06,86.06
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,106.12,88.39
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,104.86,86.93
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,125.33,89.46
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,158.37,108.03
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,192.06,136.01
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,220.13,161.69
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,233.89,176.88
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,238.87,184.38
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,256.19,198.98
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,273.91,213.86
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,309.41,242.2
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,344.24,270.23
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,352.15,277.65
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,358.14,283.46
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,347.2,276.02
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,322.38,257.59
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,357.39,286.62
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,381.98,307.32
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,443.19,356.91
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,497.72,400.41
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,386.34,313.85
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,261.76,214.65
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,145.87,119.2
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,16.88,8.73
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,39.96,28.69
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,61.46,46.26
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,52.65,34.96
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,40.67,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,14.87,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,3.84,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,6.57,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,9.86,2.91
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,13.16,6.11
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,16.87,9.59
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,20.6,13.03
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,47.56,37.36
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,71.39,58.59
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,86.57,71.92
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,101.19,84.61
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,97.15,80.81
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,95.66,79.28
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,90.29,71.03
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,84.35,65.95
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,74.89,57.88
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,64.75,49.26
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,90.15,70.4
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,115.72,91.53
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,135.29,107.58
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,155.79,124.41
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,118.21,93.5
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,79.22,61.18
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,54.49,40.49
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,29.77,19.64
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,29.76,19.66
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,29.75,19.67
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,49.95,37.06
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,70.34,54.6
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,95.27,76.12
2018,11,27,14,30,50.0,95.0,2.1,15.4,113.0,122.46,99.45
2018,11,27,14,45,39.5,82.5,1.7,15.15,95.5,104.28,84.07
2018,11,27,15,0,29.0,70.0,1.3,14.9,78.0,85.51,68.07
2018,11,27,15,15,14.5,51.0,1.3,14.9,55.0,56.21,42.79
2018,11,27,15,30,0.0,32.0,1.3,14.9,32.0,26.4,16.88
2018,11,27,15,45,0.0,27.0,1.05,14.4,27.0,22.26,13.22
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,18.13,9.45
2018,11,27,16,15,0.0,14.5,0.8,13.7,14.5,11.93,3.39
2018,11,27,16,30,0.0,7.0,0.8,13.5,7.0,5.75,0.0
2018,11,27,16,45,0.0,3.5,0.75,13.3,3.5,2.99,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,11.95,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,18.91,5.82
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,31.05,20.78
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,42.51,31.66
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,54.48,42.65
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,66.21,53.25
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,76.02,62.0
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,83.11,68.2
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,91.15,75.12
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,96.38,79.49
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,104.25,86.11
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,108.65,89.65
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,118.34,92.9
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,124.42,97.33
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,142.26,109.4
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,167.83,127.95
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,170.35,129.98
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,172.72,132.33
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,262.06,198.93
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,373.4,283.62
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,426.99,327.38
